Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,52.17,12.61
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,123.83,81.89
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,182.22,132.79
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,251.11,192.67
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,182.16,144.82
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,71.07,54.92
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,89.55,70.43
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,108.07,85.62
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,136.42,108.55
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,165.19,131.43
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,190.85,151.8
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,217.06,172.43
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,498.61,403.66
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,774.85,613.63
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,805.51,634.84
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,833.29,655.38
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,854.15,669.69
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,871.58,681.59
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,883.56,690.5
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,891.98,697.03
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,893.84,698.07
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,892.06,696.61
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,883.88,691.55
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,872.16,684.04
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,853.44,671.49
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,836.14,660.04
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,807.73,639.86
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,776.49,617.6
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,737.95,589.77
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,697.48,560.31
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,651.0,524.93
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,603.38,487.79
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,548.64,443.24
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,493.35,397.55
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,433.35,347.71
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,375.54,298.51
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,309.15,241.71
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,248.44,188.84
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,181.75,131.79
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,124.8,83.23
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,53.8,21.96
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,59.47,17.48
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,145.33,96.38
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,206.08,151.03
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,278.48,215.59
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,341.85,273.09
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,409.56,332.73
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,469.61,385.41
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,531.13,437.83
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,586.28,483.95
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,638.01,526.36
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,686.89,565.36
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,734.21,600.95
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,774.27,628.8
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,811.72,654.34
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,843.51,676.69
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,872.19,696.67
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,894.24,710.65
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,912.67,722.03
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,924.74,729.7
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,933.03,734.77
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,935.48,734.66
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,934.07,731.96
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,925.57,725.46
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,913.29,716.44
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,894.29,703.05
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,871.76,687.26
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,843.92,667.09
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,812.96,644.74
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,775.44,617.83
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,735.42,588.99
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,688.98,554.71
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,643.99,519.72
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,590.07,476.51
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,535.73,432.03
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,474.36,382.05
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,414.43,331.6
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,346.55,273.45
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,283.12,217.43
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,213.58,156.85
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,152.37,103.07
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,78.92,37.07
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,22.1,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,61.36,21.22
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,148.72,101.0
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,211.46,159.32
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,283.66,226.33
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,347.9,286.95
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,416.86,350.3
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,477.19,404.59
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,536.41,456.16
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,591.69,502.88
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,646.57,547.78
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,694.86,586.09
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,741.43,620.12
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,781.44,648.59
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,818.8,674.74
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,850.96,696.43
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,879.91,715.53
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,901.13,729.07
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,918.61,739.93
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,931.03,747.87
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,939.59,753.1
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,941.27,752.74
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,939.01,749.73
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,930.88,743.68
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,918.9,735.03
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,900.28,721.66
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,878.08,705.81
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,850.72,686.22
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,820.14,664.29
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,782.18,637.03
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,741.76,607.75
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,696.38,574.99
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,649.27,538.23
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,598.23,496.34
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,543.72,450.73
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,482.52,399.2
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,422.55,347.39
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,356.05,288.12
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,293.45,230.72
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,222.13,166.68
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,159.54,110.0
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,89.05,45.13
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,31.27,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,63.23,24.36
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,154.41,104.83
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,217.12,162.35
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,288.9,227.53
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,352.13,284.95
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,419.28,343.59
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,480.32,395.88
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,542.62,447.25
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,595.37,488.94
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,649.95,530.51
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,698.57,567.28
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,745.5,600.1
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,786.62,628.12
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,825.19,654.08
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,857.29,675.54
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,886.18,694.72
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,906.35,707.01
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,922.6,716.73
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,935.4,724.44
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,944.37,729.66
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,947.65,730.37
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,947.01,728.62
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,939.31,722.44
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,927.74,713.82
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,910.01,701.75
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,888.61,687.32
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,860.68,668.46
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,829.53,647.41
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,789.02,619.69
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,746.45,590.38
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,703.05,560.04
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,654.42,523.61
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,600.15,481.59
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,545.37,438.08
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,483.92,388.89
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,423.81,339.04
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,356.91,282.41
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,293.98,227.17
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,224.15,166.49
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,161.99,111.61
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,90.52,48.09
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,31.96,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,61.01,26.02
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,145.42,100.29
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,205.81,155.31
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,275.76,218.82
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,337.24,274.92
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,401.46,331.58
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,461.04,383.37
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,522.24,434.86
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,575.75,478.7
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,628.83,521.52
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,622.0,514.57
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,601.22,496.23
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,611.21,501.59
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,618.68,504.43
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,633.35,513.35
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,645.08,519.82
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,681.47,547.06
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,717.31,573.41
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,719.59,573.92
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,719.39,572.88
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,720.82,573.71
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,720.12,573.0
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,730.49,581.75
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,738.02,588.33
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,808.91,643.74
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,859.56,680.88
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,831.99,661.07
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,805.69,642.78
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,764.58,613.5
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,721.77,582.83
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,675.89,549.07
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,628.66,513.01
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,574.85,470.18
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,522.8,427.65
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,462.01,377.79
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,403.03,327.88
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,336.69,270.29
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,275.06,215.41
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,206.02,155.27
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,146.14,102.69
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,80.48,45.16
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,24.84,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,23.6,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,78.9,36.84
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,150.52,103.86
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,211.64,160.17
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,280.99,224.3
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,344.45,283.39
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,412.38,344.91
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,473.2,399.42
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,535.52,453.6
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,592.08,501.73
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,648.66,548.64
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,694.02,585.08
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,740.74,619.83
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,783.0,650.43
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,822.95,678.88
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,855.21,702.28
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,884.33,723.21
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,906.84,739.28
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,925.73,752.69
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,938.64,761.27
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,947.7,767.07
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,950.46,767.07
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,949.28,764.32
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,941.73,758.21
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,930.32,749.42
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,912.19,735.78
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,890.4,719.56
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,862.86,699.15
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,832.08,676.38
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,792.37,646.84
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,750.49,615.57
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,704.76,581.88
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,660.37,546.87
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,606.93,502.99
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,552.78,457.61
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,491.71,406.08
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,431.77,354.33
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,365.61,295.63
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,302.86,238.33
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,232.18,174.96
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,169.66,118.37
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,101.18,57.51
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,40.9,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,22.13,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,76.51,38.71
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,146.1,102.54
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,207.27,157.98
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,278.07,221.94
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,342.79,280.59
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,411.8,341.28
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,471.9,393.74
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,533.52,445.78
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,589.73,491.27
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,646.03,535.48
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,694.62,573.45
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,738.09,605.35
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,778.96,633.6
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,817.45,659.77
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,848.84,681.13
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,877.13,700.2
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,898.87,713.1
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,917.0,723.41
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,929.23,731.7
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,937.71,737.46
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,941.59,738.66
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,941.64,737.3
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,933.25,730.83
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,921.09,721.88
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,903.43,708.11
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,882.15,691.93
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,854.66,672.11
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,824.03,650.11
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,786.56,621.94
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,746.63,592.03
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,700.68,559.44
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,656.11,525.61
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,602.47,483.93
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,548.24,440.75
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,487.43,392.22
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,427.84,342.94
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,361.0,286.35
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,298.06,231.17
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,229.39,170.96
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,168.03,116.56
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,98.22,56.52
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,38.44,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,51.99,27.81
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,105.21,75.42
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,148.44,114.88
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,195.99,158.06
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,239.76,197.8
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,285.14,237.91
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,360.54,302.81
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,449.73,378.3
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,473.43,397.4
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,493.53,412.58
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,542.96,453.12
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,593.79,494.09
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,711.88,589.31
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,828.62,676.51
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,861.53,698.71
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,891.22,718.78
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,912.71,732.98
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,930.38,744.46
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,943.81,753.83
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,953.38,760.52
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,956.37,762.83
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,955.38,762.43
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,947.67,756.72
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,936.05,748.33
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,918.89,734.88
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,897.97,718.82
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,870.52,699.16
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,839.75,677.07
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,803.79,651.26
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,764.91,623.11
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,719.17,590.06
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,671.48,554.13
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,618.62,511.15
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,564.75,466.31
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,504.4,415.78
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,444.82,364.31
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,380.64,306.94
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,317.62,249.33
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,247.12,185.68
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,184.07,128.07
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,112.78,65.56
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,52.1,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.69,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,79.11,42.85
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,164.75,113.59
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,226.05,169.88
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,295.61,233.19
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,358.31,290.22
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,424.68,348.26
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,482.38,397.78
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,542.9,447.69
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,597.03,490.99
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,650.52,532.64
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,698.76,568.91
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,745.26,601.84
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,784.72,629.15
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,821.51,654.28
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,853.24,675.27
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,881.78,693.86
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,901.31,705.96
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,916.89,715.35
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,929.68,723.92
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,938.7,729.97
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,941.34,730.25
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,940.1,728.0
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,932.1,722.21
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,920.3,713.93
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,902.8,701.78
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,881.68,687.2
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,854.02,667.69
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,823.2,646.0
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,785.49,619.6
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,745.39,591.34
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,700.13,559.05
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,653.18,524.05
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,603.48,484.54
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,550.01,441.35
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,490.27,393.45
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,431.54,344.74
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,366.55,289.51
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,304.79,235.22
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,235.78,175.07
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,174.54,120.82
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,107.07,63.16
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,50.19,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,35.08,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,92.37,50.71
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,160.14,110.63
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,221.85,166.68
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,292.05,230.09
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,354.53,286.29
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,420.85,343.78
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,480.48,394.35
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,541.34,444.14
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,593.36,485.65
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,647.22,527.23
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,695.41,562.65
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,741.98,594.51
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,782.21,621.39
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,819.86,646.11
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,851.62,666.06
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,880.25,683.66
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,902.8,695.57
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,921.76,704.95
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,934.63,713.22
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,943.69,719.07
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,945.85,719.0
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,944.13,716.49
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,936.13,710.89
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,924.31,702.89
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,906.24,689.79
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,884.62,674.42
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,857.82,656.84
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,827.82,637.05
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,790.31,610.71
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,750.35,582.57
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,704.83,551.22
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,657.57,517.05
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,606.14,477.34
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,551.38,434.34
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,491.44,388.93
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,432.54,342.33
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,365.5,286.98
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,302.57,233.01
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,234.37,173.75
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,173.04,119.76
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,104.4,62.26
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,47.96,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,16.38,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,82.83,46.99
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,167.54,114.45
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,230.42,171.07
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,301.6,234.76
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,364.64,290.86
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,431.44,347.98
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,491.69,398.3
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,553.06,447.62
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,605.74,487.84
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,660.25,528.01
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,709.16,564.0
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,756.33,596.82
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,797.0,623.32
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,835.06,647.66
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,866.94,667.21
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,895.61,684.29
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,915.01,694.79
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,930.53,702.63
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,943.01,709.93
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,951.67,714.99
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,953.09,715.53
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,950.61,713.62
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,942.17,707.59
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,929.94,699.15
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,911.3,685.42
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,889.18,669.5
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,860.72,651.42
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,829.16,631.18
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,790.93,605.22
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,750.31,577.46
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,708.3,548.99
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,661.02,514.93
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,606.39,474.14
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,551.5,432.11
