Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,490.69,385.46
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,431.09,338.02
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,365.15,284.05
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,304.28,232.27
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.0,235.2,173.36
2016,2,11,17,30,495.0,43.0,2.2,17.0,118.0,174.12,120.41
2016,2,11,17,45,355.0,30.5,2.3,16.5,73.0,105.44,63.49
2016,2,11,18,0,215.0,18.0,2.4,16.0,28.0,48.87,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.5,14.0,16.81,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,175.0,14.0,2.5,10.0,21.0,33.98,0.0
2016,2,12,7,45,327.5,27.0,2.85,11.0,64.5,91.85,52.56
2016,2,12,8,0,480.0,40.0,3.2,12.0,108.0,160.43,110.85
2016,2,12,8,15,563.5,48.5,3.05,12.5,161.0,221.75,165.42
2016,2,12,8,30,647.0,57.0,2.9,13.0,214.0,291.79,227.38
2016,2,12,8,45,700.0,62.5,2.75,14.0,268.5,353.49,281.54
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,420.57,338.05
2016,2,12,9,15,786.5,72.5,2.6,16.0,374.5,480.54,387.16
2016,2,12,9,30,820.0,77.0,2.6,17.0,426.0,541.86,435.35
2016,2,12,9,45,844.0,80.0,2.65,18.0,473.0,596.84,477.09
2016,2,12,10,0,868.0,83.0,2.7,19.0,520.0,651.51,517.12
2016,2,12,10,15,884.0,85.5,2.8,19.5,561.0,699.56,552.15
2016,2,12,10,30,900.0,88.0,2.9,20.0,602.0,742.42,581.03
2016,2,12,10,45,911.5,90.0,3.0,21.0,636.0,782.78,606.63
2016,2,12,11,0,923.0,92.0,3.1,22.0,670.0,820.69,630.15
2016,2,12,11,15,930.5,93.0,3.15,22.0,696.0,851.63,650.75
2016,2,12,11,30,938.0,94.0,3.2,22.0,722.0,879.48,669.24
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.0,901.28,682.29
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,919.54,693.01
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,931.78,700.76
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,940.28,706.16
2016,2,12,12,45,947.0,98.5,3.3,23.5,775.5,941.51,705.44
2016,2,12,13,0,945.0,99.0,3.3,24.0,775.0,938.93,702.38
2016,2,12,13,15,942.0,98.5,3.3,24.0,766.5,930.61,697.0
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,918.58,689.3
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,900.09,677.35
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,878.19,663.19
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,850.16,646.13
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,819.11,626.9
2016,2,12,14,45,884.0,97.5,3.3,23.0,634.0,781.94,602.03
2016,2,12,15,0,860.0,100.0,3.3,23.0,598.0,738.84,572.75
2016,2,12,15,15,842.5,97.0,3.2,22.5,558.0,692.82,541.67
2016,2,12,15,30,825.0,94.0,3.1,22.0,518.0,645.36,507.31
2016,2,12,15,45,799.0,91.0,3.05,22.0,471.5,591.6,466.58
2016,2,12,16,0,773.0,88.0,3.0,22.0,425.0,537.73,424.75
2016,2,12,16,15,738.0,83.0,2.75,21.0,375.0,478.7,378.83
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,419.85,331.54
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,354.42,277.61
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,293.24,225.52
2016,2,12,17,15,518.5,56.5,2.05,17.0,167.0,225.33,167.66
2016,2,12,17,30,440.0,47.0,2.1,16.0,115.0,165.49,115.97
2016,2,12,17,45,307.5,33.0,2.15,15.5,71.5,99.53,61.45
2016,2,12,18,0,175.0,19.0,2.2,15.0,28.0,45.2,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.5,14.0,15.93,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,24.47,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,77.0,47.03
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,137.3,98.34
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,194.05,148.0
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,260.82,206.14
2016,2,13,8,45,553.5,85.0,2.3,12.0,251.0,321.11,258.46
2016,2,13,9,0,613.0,93.0,2.3,13.0,303.0,386.58,313.5
2016,2,13,9,15,651.0,100.0,2.25,13.5,353.0,444.89,361.68
2016,2,13,9,30,689.0,107.0,2.2,14.0,403.0,505.31,409.89
2016,2,13,9,45,718.0,111.5,2.2,14.5,449.5,559.38,451.86
2016,2,13,10,0,747.0,116.0,2.2,15.0,496.0,613.93,492.91
2016,2,13,10,15,767.0,120.0,2.35,16.0,536.0,661.92,527.69
2016,2,13,10,30,787.0,124.0,2.5,17.0,576.0,708.95,560.91
2016,2,13,10,45,803.0,126.0,2.65,18.0,610.5,747.02,585.93
2016,2,13,11,0,819.0,128.0,2.8,19.0,645.0,785.71,610.88
2016,2,13,11,15,829.0,130.0,2.95,19.5,671.0,817.47,631.82
2016,2,13,11,30,839.0,132.0,3.1,20.0,697.0,846.58,650.88
2016,2,13,11,45,873.0,120.5,3.3,20.5,721.5,878.47,672.14
2016,2,13,12,0,907.0,109.0,3.5,21.0,746.0,902.68,688.02
2016,2,13,12,15,910.0,109.5,3.6,21.0,755.5,915.4,696.81
2016,2,13,12,30,913.0,110.0,3.7,21.0,765.0,924.55,703.35
2016,2,13,12,45,915.0,109.0,3.8,21.5,766.5,927.55,704.48
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,926.86,703.26
2016,2,13,13,15,914.5,107.5,4.0,22.0,759.5,919.11,698.69
2016,2,13,13,30,912.0,107.0,4.1,22.0,751.0,907.75,691.79
2016,2,13,13,45,909.0,105.5,4.25,22.0,734.5,891.32,681.71
2016,2,13,14,0,906.0,104.0,4.4,22.0,718.0,871.44,669.26
2016,2,13,14,15,898.0,102.5,4.45,22.0,693.0,844.17,651.24
2016,2,13,14,30,890.0,101.0,4.5,22.0,668.0,818.19,634.22
2016,2,13,14,45,873.5,100.5,4.55,22.0,634.0,779.55,607.99
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,738.79,580.04
2016,2,13,15,15,839.5,97.5,4.5,21.5,560.0,693.34,548.71
2016,2,13,15,30,822.0,95.0,4.4,21.0,520.0,646.44,514.1
2016,2,13,15,45,800.5,90.5,4.35,21.0,474.5,593.81,473.54
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,540.71,431.65
2016,2,13,16,15,745.5,81.5,3.85,20.0,379.0,482.49,385.48
2016,2,13,16,30,712.0,77.0,3.4,19.0,329.0,424.4,338.0
2016,2,13,16,45,664.0,70.5,3.0,18.5,276.5,359.89,283.55
2016,2,13,17,0,616.0,64.0,2.6,18.0,224.0,299.11,230.77
2016,2,13,17,15,539.0,55.5,2.5,17.0,172.0,231.49,172.66
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,171.72,120.66
2016,2,13,17,45,331.0,33.5,2.3,15.5,75.5,104.99,65.31
2016,2,13,18,0,200.0,20.0,2.2,15.0,31.0,50.02,3.89
2016,2,13,18,15,100.0,10.0,2.3,14.5,15.5,17.48,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,58.0,8.5,4.2,11.5,11.0,8.36,0.0
2016,2,14,7,30,116.0,17.0,4.5,12.0,22.0,32.71,0.0
2016,2,14,7,45,257.5,32.0,4.8,12.5,64.5,85.53,51.62
2016,2,14,8,0,399.0,47.0,5.1,13.0,107.0,150.22,105.67
2016,2,14,8,15,482.5,57.5,5.5,13.5,158.0,209.6,158.17
2016,2,14,8,30,566.0,68.0,5.9,14.0,209.0,277.79,218.63
2016,2,14,8,45,622.5,74.0,6.35,15.0,262.0,338.62,272.65
2016,2,14,9,0,679.0,80.0,6.8,16.0,315.0,404.21,329.4
2016,2,14,9,15,714.5,85.0,6.85,16.5,365.5,462.38,379.12
2016,2,14,9,30,750.0,90.0,6.9,17.0,416.0,522.29,428.85
2016,2,14,9,45,516.5,157.5,7.0,18.0,393.0,486.65,397.46
2016,2,14,10,0,283.0,225.0,7.1,19.0,370.0,425.73,344.21
2016,2,14,10,15,286.0,243.5,7.0,19.0,399.5,459.16,370.31
2016,2,14,10,30,289.0,262.0,6.9,19.0,429.0,491.97,395.37
2016,2,14,10,45,291.0,277.0,6.8,19.5,453.5,519.52,415.29
2016,2,14,11,0,293.0,292.0,6.7,20.0,478.0,546.23,434.28
2016,2,14,11,15,294.5,303.5,6.5,20.5,497.0,567.79,448.99
2016,2,14,11,30,296.0,315.0,6.3,21.0,516.0,588.35,462.74
2016,2,14,11,45,311.0,321.0,6.1,21.5,537.0,613.25,480.02
2016,2,14,12,0,326.0,327.0,5.9,22.0,558.0,637.41,496.51
2016,2,14,12,15,349.0,325.5,5.7,22.0,575.5,659.4,512.57
2016,2,14,12,30,372.0,324.0,5.5,22.0,593.0,680.33,527.75
2016,2,14,12,45,449.5,294.5,5.3,22.0,619.5,725.63,562.29
2016,2,14,13,0,527.0,265.0,5.1,22.0,646.0,761.66,589.75
2016,2,14,13,15,439.0,293.5,5.0,22.0,609.0,712.0,550.74
2016,2,14,13,30,351.0,322.0,4.9,22.0,572.0,654.62,506.44
2016,2,14,13,45,410.0,294.5,4.85,22.5,580.0,669.89,518.88
2016,2,14,14,0,469.0,267.0,4.8,23.0,588.0,689.85,534.07
2016,2,14,14,15,453.5,263.5,4.7,22.5,564.5,662.94,515.07
2016,2,14,14,30,438.0,260.0,4.6,22.0,541.0,634.94,495.34
2016,2,14,14,45,447.5,242.0,4.6,22.0,517.0,609.8,477.77
2016,2,14,15,0,457.0,224.0,4.6,22.0,493.0,582.46,458.32
2016,2,14,15,15,469.0,204.0,4.45,22.0,464.0,552.52,436.26
2016,2,14,15,30,481.0,184.0,4.3,22.0,435.0,520.17,412.02
2016,2,14,15,45,394.5,182.0,4.2,22.0,376.0,444.3,352.78
2016,2,14,16,0,308.0,180.0,4.1,22.0,317.0,369.56,293.79
2016,2,14,16,15,285.0,164.0,3.55,21.0,279.5,325.8,259.64
2016,2,14,16,30,262.0,148.0,3.0,20.0,242.0,283.66,225.93
2016,2,14,16,45,242.5,126.5,2.55,19.5,203.0,238.84,189.0
2016,2,14,17,0,223.0,105.0,2.1,19.0,164.0,195.68,152.66
2016,2,14,17,15,189.0,83.5,2.0,18.0,125.5,149.88,114.16
2016,2,14,17,30,155.0,62.0,1.9,17.0,87.0,107.71,78.27
2016,2,14,17,45,92.0,41.5,1.85,16.5,54.5,64.85,42.76
2016,2,14,18,0,29.0,21.0,1.8,16.0,22.0,25.78,2.88
2016,2,14,18,15,14.5,10.5,1.85,15.5,11.0,11.45,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,13.59,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,37.62,0.0
2016,2,15,7,45,285.5,32.0,4.2,10.5,67.5,91.0,55.88
2016,2,15,8,0,426.0,46.0,4.3,11.0,111.0,156.43,110.91
2016,2,15,8,15,509.0,56.0,4.55,12.0,163.5,216.85,164.46
2016,2,15,8,30,592.0,66.0,4.8,13.0,216.0,286.02,225.56
2016,2,15,8,45,650.5,71.5,5.05,14.0,270.5,348.66,280.94
2016,2,15,9,0,709.0,77.0,5.3,15.0,325.0,416.23,338.99
2016,2,15,9,15,744.5,82.0,5.35,15.5,376.5,476.0,389.67
2016,2,15,9,30,780.0,87.0,5.4,16.0,428.0,536.17,439.21
2016,2,15,9,45,810.0,89.5,5.5,16.5,476.5,592.83,484.72
2016,2,15,10,0,840.0,92.0,5.6,17.0,525.0,649.76,529.28
2016,2,15,10,15,857.0,94.5,5.6,17.5,566.0,697.69,565.46
2016,2,15,10,30,874.0,97.0,5.6,18.0,607.0,744.16,598.05
2016,2,15,10,45,888.5,98.0,5.6,18.5,641.5,785.31,626.21
2016,2,15,11,0,903.0,99.0,5.6,19.0,676.0,820.06,649.34
2016,2,15,11,15,911.0,100.5,5.6,19.5,702.5,851.58,669.94
2016,2,15,11,30,919.0,102.0,5.6,20.0,729.0,880.09,688.25
2016,2,15,11,45,921.5,104.5,5.7,20.5,746.5,901.86,702.22
2016,2,15,12,0,924.0,107.0,5.8,21.0,764.0,920.12,713.76
2016,2,15,12,15,927.0,107.0,5.7,21.0,773.5,932.5,721.48
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,941.23,726.73
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,945.71,729.76
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,946.43,730.3
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,939.38,724.59
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,928.59,716.43
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,913.56,704.05
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,894.75,689.2
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.5,868.34,671.82
2016,2,15,14,30,931.0,90.0,4.7,21.0,691.0,838.71,652.19
2016,2,15,14,45,924.0,87.0,4.6,21.0,658.5,803.46,627.54
2016,2,15,15,0,917.0,84.0,4.5,21.0,626.0,765.39,600.81
2016,2,15,15,15,902.5,82.0,4.25,20.5,586.0,720.61,569.54
2016,2,15,15,30,888.0,80.0,4.0,20.0,546.0,673.98,536.24
2016,2,15,15,45,874.5,75.0,3.8,20.0,501.0,625.81,498.82
2016,2,15,16,0,861.0,70.0,3.6,20.0,456.0,573.28,457.25
2016,2,15,16,15,832.0,66.5,3.05,19.0,404.5,513.25,409.51
2016,2,15,16,30,803.0,63.0,2.5,18.0,353.0,453.96,360.77
2016,2,15,16,45,764.5,57.5,2.0,17.5,299.5,389.62,306.02
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,327.81,251.73
2016,2,15,17,15,655.0,46.0,1.45,16.0,191.0,258.3,191.83
2016,2,15,17,30,584.0,40.0,1.4,15.0,136.0,195.75,136.77
2016,2,15,17,45,456.5,30.0,1.35,14.0,88.0,125.68,78.02
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,68.08,17.01
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,22.82,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,29.15,0.0
2016,2,16,7,45,238.5,36.5,3.85,12.0,73.5,87.21,54.93
2016,2,16,8,0,477.0,44.0,4.1,13.0,118.0,167.46,117.72
2016,2,16,8,15,556.0,52.0,4.2,14.0,171.0,227.67,171.14
2016,2,16,8,30,635.0,60.0,4.3,15.0,224.0,296.1,231.38
2016,2,16,8,45,684.0,66.0,4.4,16.0,277.5,357.81,285.55
2016,2,16,9,0,733.0,72.0,4.5,17.0,331.0,422.42,340.45
2016,2,16,9,15,766.0,76.5,4.7,17.5,382.0,481.67,390.3
2016,2,16,9,30,799.0,81.0,4.9,18.0,433.0,542.27,439.8
2016,2,16,9,45,822.0,84.5,5.15,19.0,479.5,596.69,482.39
2016,2,16,10,0,845.0,88.0,5.4,20.0,526.0,650.77,523.53
2016,2,16,10,15,861.0,90.5,5.25,20.5,567.0,698.26,557.97
2016,2,16,10,30,877.0,93.0,5.1,21.0,608.0,744.21,588.94
2016,2,16,10,45,887.0,95.5,5.0,21.5,641.5,779.87,612.01
2016,2,16,11,0,897.0,98.0,4.9,22.0,675.0,816.67,635.62
2016,2,16,11,15,905.0,99.5,4.65,22.5,701.0,848.08,654.09
2016,2,16,11,30,913.0,101.0,4.4,23.0,727.0,876.5,670.18
2016,2,16,11,45,907.0,107.5,4.2,23.5,742.5,895.29,680.12
2016,2,16,12,0,901.0,114.0,4.0,24.0,758.0,910.34,687.46
2016,2,16,12,15,903.0,114.5,3.75,24.0,767.0,922.15,693.64
2016,2,16,12,30,905.0,115.0,3.5,24.0,776.0,930.39,697.38
2016,2,16,12,45,904.0,115.5,3.3,24.5,776.0,932.34,695.87
2016,2,16,13,0,903.0,116.0,3.1,25.0,776.0,930.63,692.02
2016,2,16,13,15,900.5,115.5,2.95,25.0,767.5,922.89,685.97
2016,2,16,13,30,898.0,115.0,2.8,25.0,759.0,911.57,677.7
2016,2,16,13,45,893.0,113.5,2.65,25.0,742.0,893.52,665.06
2016,2,16,14,0,888.0,112.0,2.5,25.0,725.0,877.0,653.61
2016,2,16,14,15,879.5,110.5,2.6,25.0,700.0,849.3,636.59
2016,2,16,14,30,871.0,109.0,2.7,25.0,675.0,818.67,617.52
2016,2,16,14,45,860.5,106.0,2.8,25.0,642.0,782.11,594.15
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,743.14,568.83
2016,2,16,15,15,784.5,109.0,2.95,24.5,552.0,673.4,521.48
2016,2,16,15,30,719.0,115.0,3.0,24.0,495.0,607.8,474.27
2016,2,16,15,45,747.5,102.0,3.1,23.5,467.0,580.48,455.47
2016,2,16,16,0,776.0,89.0,3.2,23.0,439.0,547.25,431.03
2016,2,16,16,15,743.5,84.0,3.0,22.0,389.0,488.76,385.9
2016,2,16,16,30,711.0,79.0,2.8,21.0,339.0,430.3,339.36
2016,2,16,16,45,669.5,72.0,2.65,20.0,286.5,367.57,287.97
2016,2,16,17,0,628.0,65.0,2.5,19.0,234.0,307.91,237.25
2016,2,16,17,15,554.0,56.5,2.6,18.0,181.5,239.97,179.28
2016,2,16,17,30,480.0,48.0,2.7,17.0,129.0,179.58,126.84
2016,2,16,17,45,360.0,35.5,2.85,16.5,83.5,114.14,72.36
2016,2,16,18,0,240.0,23.0,3.0,16.0,38.0,60.14,18.63
2016,2,16,18,15,120.0,11.5,3.1,15.5,19.0,20.91,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,123.5,9.5,1.7,7.0,16.0,17.78,0.0
2016,2,17,7,30,247.0,19.0,1.9,8.0,32.0,52.72,1.14
2016,2,17,7,45,377.5,31.0,2.15,9.0,78.0,107.89,67.22
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,174.9,124.23
2016,2,17,8,15,584.5,51.0,2.6,11.0,177.5,236.32,179.27
2016,2,17,8,30,661.0,59.0,2.8,12.0,231.0,305.67,240.7
2016,2,17,8,45,706.5,65.0,3.05,13.0,285.0,366.57,294.57
2016,2,17,9,0,752.0,71.0,3.3,14.0,339.0,431.91,350.29
2016,2,17,9,15,784.0,75.0,3.35,14.5,390.5,491.18,399.83
2016,2,17,9,30,816.0,79.0,3.4,15.0,442.0,551.64,448.65
2016,2,17,9,45,837.5,82.5,3.5,16.0,489.0,606.0,490.43
2016,2,17,10,0,859.0,86.0,3.6,17.0,536.0,659.85,530.46
2016,2,17,10,15,875.0,88.5,3.5,17.0,577.0,707.96,565.75
2016,2,17,10,30,891.0,91.0,3.4,17.0,618.0,750.89,595.34
2016,2,17,10,45,901.0,93.5,3.3,17.5,652.0,790.68,621.09
2016,2,17,11,0,911.0,96.0,3.2,18.0,686.0,827.94,644.61
2016,2,17,11,15,919.0,97.5,3.15,18.5,712.5,859.75,664.25
2016,2,17,11,30,927.0,99.0,3.1,19.0,739.0,888.51,681.62
2016,2,17,11,45,930.0,101.0,3.05,19.5,756.5,910.34,694.09
2016,2,17,12,0,933.0,103.0,3.0,20.0,774.0,928.63,704.17
2016,2,17,12,15,935.5,103.5,3.0,20.0,783.5,941.22,712.17
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,950.11,717.83
2016,2,17,12,45,936.5,104.5,3.05,20.5,793.0,951.69,717.74
2016,2,17,13,0,935.0,105.0,3.1,21.0,793.0,949.48,715.29
2016,2,17,13,15,932.5,104.5,3.1,21.0,784.5,941.52,710.14
2016,2,17,13,30,930.0,104.0,3.1,21.0,776.0,929.87,702.66
2016,2,17,13,45,924.0,103.5,3.1,21.5,758.5,911.57,689.47
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,889.84,674.11
2016,2,17,14,15,910.0,102.0,3.1,22.0,715.5,862.62,656.37
2016,2,17,14,30,902.0,101.0,3.1,22.0,690.0,832.37,636.53
2016,2,17,14,45,890.0,99.0,3.1,22.0,656.5,799.1,614.52
2016,2,17,15,0,878.0,97.0,3.1,22.0,623.0,759.12,587.63
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.5,713.27,557.13
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,665.84,523.92
2016,2,17,15,45,822.5,88.5,2.95,21.0,496.0,612.32,483.6
2016,2,17,16,0,800.0,85.0,2.9,21.0,450.0,558.34,441.92
2016,2,17,16,15,768.5,80.5,2.55,20.0,399.0,498.45,395.28
2016,2,17,16,30,737.0,76.0,2.2,19.0,348.0,439.67,347.98
2016,2,17,16,45,690.5,70.5,1.9,18.5,294.5,376.05,294.93
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,314.9,242.43
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,246.35,184.21
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,185.18,131.16
2016,2,17,17,45,375.5,35.5,1.75,15.0,87.0,117.7,75.25
2016,2,17,18,0,252.0,23.0,1.8,14.0,40.0,62.43,22.47
2016,2,17,18,15,126.0,11.5,1.85,14.0,20.0,21.54,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.0,15.77,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,30.0,41.39,5.35
2016,2,18,7,45,252.0,41.0,4.35,13.5,75.5,95.27,61.41
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,161.98,116.32
2016,2,18,8,15,471.0,69.0,4.8,14.5,173.5,221.81,168.84
2016,2,18,8,30,552.0,80.0,5.0,15.0,226.0,290.05,228.62
2016,2,18,8,45,636.5,80.5,5.25,16.0,283.5,356.86,286.33
2016,2,18,9,0,721.0,81.0,5.5,17.0,341.0,431.1,348.97
2016,2,18,9,15,755.0,86.0,5.5,17.5,393.0,491.12,399.17
2016,2,18,9,30,789.0,91.0,5.5,18.0,445.0,551.33,448.02
2016,2,18,9,45,826.0,89.5,5.55,18.5,494.5,608.74,493.58
2016,2,18,10,0,863.0,88.0,5.6,19.0,544.0,666.89,538.53
2016,2,18,10,15,879.0,90.5,5.6,19.5,585.0,715.25,573.83
2016,2,18,10,30,895.0,93.0,5.6,20.0,626.0,758.37,603.45
2016,2,18,10,45,910.0,93.5,5.7,20.5,661.0,799.96,632.0
2016,2,18,11,0,925.0,94.0,5.8,21.0,696.0,839.31,658.66
2016,2,18,11,15,932.5,95.0,5.85,21.0,722.5,870.55,680.36
2016,2,18,11,30,940.0,96.0,5.9,21.0,749.0,898.68,699.86
2016,2,18,11,45,945.0,97.0,5.95,21.5,767.0,921.37,714.11
2016,2,18,12,0,950.0,98.0,6.0,22.0,785.0,940.54,725.91
2016,2,18,12,15,952.0,98.0,6.05,22.0,794.0,952.32,734.02
2016,2,18,12,30,954.0,98.0,6.1,22.0,803.0,960.32,739.64
2016,2,18,12,45,953.5,98.5,6.15,22.5,803.0,962.81,740.07
2016,2,18,13,0,953.0,99.0,6.2,23.0,803.0,961.44,737.96
2016,2,18,13,15,950.0,98.5,6.2,23.0,794.5,952.91,732.17
2016,2,18,13,30,947.0,98.0,6.2,23.0,786.0,940.61,723.9
2016,2,18,13,45,942.0,97.0,6.2,23.5,768.0,922.34,710.11
2016,2,18,14,0,937.0,96.0,6.2,24.0,750.0,900.54,693.99
2016,2,18,14,15,929.0,94.5,6.15,24.0,724.5,872.31,674.51
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,840.96,652.84
2016,2,18,14,45,902.5,94.0,6.05,24.0,663.5,801.35,625.15
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,763.37,598.55
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.5,717.57,566.78
2016,2,18,15,30,852.0,90.0,5.7,23.0,547.0,670.14,532.55
2016,2,18,15,45,826.0,88.0,5.55,23.0,500.0,615.69,490.2
2016,2,18,16,0,800.0,86.0,5.4,23.0,453.0,561.05,446.85
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.0,500.76,398.47
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,442.71,350.58
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,376.22,294.96
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,313.7,241.36
2016,2,18,17,15,562.5,58.0,3.65,20.0,188.5,246.0,183.5
2016,2,18,17,30,490.0,50.0,3.5,19.0,135.0,185.66,131.13
2016,2,18,17,45,364.5,37.5,3.4,18.5,88.0,118.03,75.35
2016,2,18,18,0,239.0,25.0,3.3,18.0,41.0,63.19,25.1
2016,2,18,18,15,119.5,12.5,3.5,17.5,20.5,22.13,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,16.39,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,43.77,9.87
2016,2,19,7,45,261.0,39.5,4.8,16.5,76.0,95.69,61.07
2016,2,19,8,0,393.0,55.0,5.0,17.0,121.0,160.82,114.3
2016,2,19,8,15,471.5,66.0,5.1,17.5,172.5,220.06,165.88
2016,2,19,8,30,550.0,77.0,5.2,18.0,224.0,287.57,224.46
2016,2,19,8,45,275.0,86.5,5.3,18.5,160.0,212.23,169.23
2016,2,19,9,0,0.0,96.0,5.4,19.0,96.0,93.75,72.59
2016,2,19,9,15,0.5,122.5,5.35,19.5,122.5,120.55,94.37
2016,2,19,9,30,1.0,149.0,5.3,20.0,149.0,147.51,115.84
2016,2,19,9,45,3.5,163.5,5.25,20.5,165.0,163.49,128.18
2016,2,19,10,0,6.0,178.0,5.2,21.0,181.0,179.73,140.61
2016,2,19,10,15,25.0,215.5,5.1,21.5,230.5,231.43,181.45
2016,2,19,10,30,44.0,253.0,5.0,22.0,280.0,291.9,228.36
2016,2,19,10,45,213.0,266.5,4.95,22.5,405.5,443.88,348.92
2016,2,19,11,0,382.0,280.0,4.9,23.0,531.0,606.73,472.85
2016,2,19,11,15,618.5,202.5,4.8,23.0,626.5,738.62,574.03
2016,2,19,11,30,855.0,125.0,4.7,23.0,722.0,866.16,664.95
2016,2,19,11,45,857.0,128.0,4.6,23.5,739.0,887.12,676.13
2016,2,19,12,0,859.0,131.0,4.5,24.0,756.0,904.75,685.6
2016,2,19,12,15,861.5,131.5,4.45,24.0,765.0,916.7,693.05
2016,2,19,12,30,864.0,132.0,4.4,24.0,774.0,925.18,698.31
2016,2,19,12,45,862.0,132.5,4.35,24.5,773.5,926.11,697.19
2016,2,19,13,0,860.0,133.0,4.3,25.0,773.0,923.48,693.84
2016,2,19,13,15,857.0,132.5,4.2,25.0,764.5,915.37,688.02
2016,2,19,13,30,854.0,132.0,4.1,25.0,756.0,903.79,680.01
2016,2,19,13,45,847.0,131.5,4.1,25.0,738.5,885.37,667.95
2016,2,19,14,0,840.0,131.0,4.1,25.0,721.0,863.79,653.83
2016,2,19,14,15,830.5,129.0,4.05,25.0,695.5,835.51,634.88
2016,2,19,14,30,821.0,127.0,4.0,25.0,670.0,804.51,614.06
2016,2,19,14,45,808.5,124.0,4.0,25.0,637.0,767.58,589.2
2016,2,19,15,0,796.0,121.0,4.0,25.0,604.0,728.52,562.67
2016,2,19,15,15,778.5,118.0,3.9,24.5,564.5,686.08,533.69
2016,2,19,15,30,761.0,115.0,3.8,24.0,525.0,640.28,500.76
2016,2,19,15,45,736.5,110.0,3.75,24.0,480.0,587.0,460.72
2016,2,19,16,0,712.0,105.0,3.7,24.0,435.0,533.69,419.74
2016,2,19,16,15,678.0,99.5,3.3,23.5,385.0,475.14,373.8
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,418.18,327.92
2016,2,19,16,45,594.5,86.5,2.55,22.5,283.0,354.47,275.76
2016,2,19,17,0,545.0,79.0,2.2,22.0,231.0,294.78,225.57
2016,2,19,17,15,471.5,68.5,2.1,21.0,180.0,228.85,170.52
2016,2,19,17,30,398.0,58.0,2.0,20.0,129.0,170.53,121.13
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,106.86,69.49
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,55.74,24.46
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,20.36,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.0,12.0,2.75,16.5,15.5,15.3,0.0
2016,2,20,7,30,96.0,24.0,3.0,17.0,31.0,38.61,11.34
2016,2,20,7,45,202.0,43.0,3.3,17.5,72.5,88.68,57.84
2016,2,20,8,0,308.0,62.0,3.6,18.0,114.0,147.33,105.74
2016,2,20,8,15,383.0,75.0,3.85,18.5,163.5,202.32,152.8
2016,2,20,8,30,458.0,88.0,4.1,19.0,213.0,265.47,206.73
2016,2,20,8,45,510.0,97.5,4.35,19.5,264.0,322.91,255.91
2016,2,20,9,0,562.0,107.0,4.6,20.0,315.0,387.08,309.48
2016,2,20,9,15,281.0,85.0,4.7,20.5,189.0,243.21,195.9
2016,2,20,9,30,0.0,63.0,4.8,21.0,63.0,60.89,44.63
2016,2,20,9,45,0.0,76.5,4.9,21.5,76.5,73.98,55.17
2016,2,20,10,0,0.0,90.0,5.0,22.0,90.0,87.1,65.53
2016,2,20,10,15,0.0,116.5,5.0,22.0,116.5,113.33,86.48
2016,2,20,10,30,0.0,143.0,5.0,22.0,143.0,139.74,107.37
2016,2,20,10,45,6.0,184.5,5.05,22.5,188.5,186.12,143.82
2016,2,20,11,0,12.0,226.0,5.1,23.0,234.0,233.28,180.28
2016,2,20,11,15,13.0,234.0,5.05,23.5,243.5,242.42,186.68
2016,2,20,11,30,14.0,242.0,5.0,24.0,253.0,251.59,193.14
2016,2,20,11,45,12.0,236.0,5.0,24.5,245.5,243.84,186.52
2016,2,20,12,0,10.0,230.0,5.0,25.0,238.0,236.04,179.95
2016,2,20,12,15,10.5,232.5,5.0,25.0,240.5,239.08,182.22
2016,2,20,12,30,11.0,235.0,5.0,25.0,243.0,242.12,184.5
2016,2,20,12,45,16.0,258.0,5.0,25.5,270.5,270.18,205.69
2016,2,20,13,0,21.0,281.0,5.0,26.0,298.0,298.36,226.75
2016,2,20,13,15,18.0,267.0,4.95,26.0,281.0,281.16,213.62
2016,2,20,13,30,15.0,253.0,4.9,26.0,264.0,264.01,200.61
2016,2,20,13,45,27.5,277.0,4.9,26.0,297.0,307.67,234.35
2016,2,20,14,0,40.0,301.0,4.9,26.0,330.0,343.77,262.08
2016,2,20,14,15,111.5,311.5,4.8,26.0,387.0,413.75,317.07
2016,2,20,14,30,183.0,322.0,4.7,26.0,444.0,487.87,373.98
2016,2,20,14,45,108.0,284.5,4.6,26.0,355.5,376.51,289.29
2016,2,20,15,0,33.0,247.0,4.5,26.0,267.0,277.37,212.6
2016,2,20,15,15,32.0,232.0,4.25,25.5,250.5,259.84,200.06
2016,2,20,15,30,31.0,217.0,4.0,25.0,234.0,242.38,187.32
2016,2,20,15,45,194.5,199.5,3.8,25.0,291.5,330.61,259.3
2016,2,20,16,0,358.0,182.0,3.6,25.0,349.0,403.48,316.71
2016,2,20,16,15,328.0,168.5,3.2,24.0,308.5,355.88,279.81
2016,2,20,16,30,298.0,155.0,2.8,23.0,268.0,310.5,244.27
2016,2,20,16,45,285.5,132.5,2.45,22.5,228.0,265.41,207.79
2016,2,20,17,0,273.0,110.0,2.1,22.0,188.0,221.16,171.03
2016,2,20,17,15,229.5,90.0,2.15,21.5,146.0,170.74,129.17
2016,2,20,17,30,186.0,70.0,2.2,21.0,104.0,125.02,90.81
2016,2,20,17,45,126.0,48.5,2.3,21.0,68.0,79.24,53.17
2016,2,20,18,0,66.0,27.0,2.4,21.0,32.0,39.45,18.28
2016,2,20,18,15,33.0,13.5,2.6,21.0,16.0,16.06,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.46,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,2,21,7,45,0.0,12.5,2.7,17.5,12.5,12.05,4.14
2016,2,21,8,0,0.0,20.0,3.0,18.0,20.0,19.29,10.43
2016,2,21,8,15,0.0,28.5,3.15,18.0,28.5,27.5,17.51
2016,2,21,8,30,0.0,37.0,3.3,18.0,37.0,35.72,24.52
2016,2,21,8,45,0.0,45.5,3.45,18.5,45.5,43.94,31.37
2016,2,21,9,0,0.0,54.0,3.6,19.0,54.0,52.17,38.1
2016,2,21,9,15,0.0,58.0,3.6,19.0,58.0,56.05,41.21
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,59.93,44.28
2016,2,21,9,45,0.0,58.0,3.6,19.5,58.0,56.06,40.85
2016,2,21,10,0,0.0,54.0,3.6,20.0,54.0,52.2,37.46
2016,2,21,10,15,0.0,101.0,3.5,20.0,101.0,97.93,74.63
2016,2,21,10,30,0.0,148.0,3.4,20.0,148.0,144.73,112.04
2016,2,21,10,45,0.0,141.5,3.35,20.0,141.5,138.13,106.44
2016,2,21,11,0,0.0,135.0,3.3,20.0,135.0,131.59,101.02
2016,2,21,11,15,2.5,163.0,3.15,20.0,165.0,161.62,124.82
2016,2,21,11,30,5.0,191.0,3.0,20.0,195.0,191.95,148.57
2016,2,21,11,45,3.5,177.5,2.85,20.5,180.0,177.07,136.31
2016,2,21,12,0,2.0,164.0,2.7,21.0,165.0,162.22,124.22
2016,2,21,12,15,9.5,216.5,2.45,21.0,223.5,221.86,170.87
2016,2,21,12,30,17.0,269.0,2.2,21.0,282.0,282.32,217.09
2016,2,21,12,45,11.0,228.5,1.95,21.0,237.0,235.47,180.67
2016,2,21,13,0,5.0,188.0,1.7,21.0,192.0,189.04,144.65
2016,2,21,13,15,5.5,191.0,1.5,21.0,195.0,192.49,147.41
2016,2,21,13,30,6.0,194.0,1.3,21.0,198.0,195.93,150.03
2016,2,21,13,45,6.5,199.0,1.15,21.5,203.5,201.38,153.94
2016,2,21,14,0,7.0,204.0,1.0,22.0,209.0,206.82,157.82
2016,2,21,14,15,25.5,245.5,0.95,21.5,263.0,271.5,208.15
2016,2,21,14,30,44.0,287.0,0.9,21.0,317.0,330.42,253.1
2016,2,21,14,45,39.0,268.5,0.9,21.0,294.0,305.68,234.52
2016,2,21,15,0,34.0,250.0,0.9,21.0,271.0,281.21,216.52
2016,2,21,15,15,28.0,229.0,0.85,21.0,245.5,247.5,191.19
2016,2,21,15,30,22.0,208.0,0.8,21.0,220.0,221.14,171.28
2016,2,21,15,45,11.0,142.0,0.75,21.0,148.0,146.08,112.8
2016,2,21,16,0,0.0,76.0,0.7,21.0,76.0,73.49,54.78
2016,2,21,16,15,0.0,67.0,0.65,20.5,67.0,64.76,48.06
2016,2,21,16,30,0.0,58.0,0.6,20.0,58.0,56.04,41.13
2016,2,21,16,45,0.0,48.5,0.55,20.0,48.5,46.85,33.6
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,37.65,25.97
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,28.47,18.27
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,19.29,10.47
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,11.57,3.81
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.85,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.97,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
