Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,12.0,0.5,0.49,0.0
2016,2,22,7,30,0.0,1.0,3.2,12.0,1.0,0.96,0.0
2016,2,22,7,45,0.0,2.5,3.35,12.5,2.5,2.41,0.0
2016,2,22,8,0,0.0,4.0,3.5,13.0,4.0,3.85,0.0
2016,2,22,8,15,0.0,6.0,3.45,13.5,6.0,5.78,0.0
2016,2,22,8,30,0.0,8.0,3.4,14.0,8.0,7.71,0.97
2016,2,22,8,45,0.0,10.5,3.35,14.5,10.5,10.13,3.03
2016,2,22,9,0,0.0,13.0,3.3,15.0,13.0,12.54,5.06
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,36.21,25.09
2016,2,22,9,30,0.0,62.0,2.9,16.0,62.0,59.93,44.83
2016,2,22,9,45,0.0,81.5,2.75,17.0,81.5,78.83,60.15
2016,2,22,10,0,0.0,101.0,2.6,18.0,101.0,97.97,75.39
2016,2,22,10,15,4.5,152.0,2.4,18.0,155.0,152.03,119.06
2016,2,22,10,30,9.0,203.0,2.2,18.0,209.0,207.13,162.63
2016,2,22,10,45,16.5,230.5,2.05,18.5,241.5,241.16,188.68
2016,2,22,11,0,24.0,258.0,1.9,19.0,274.0,275.76,214.76
2016,2,22,11,15,20.5,257.0,1.75,19.0,271.0,272.18,211.27
2016,2,22,11,30,17.0,256.0,1.6,19.0,268.0,268.43,207.84
2016,2,22,11,45,22.0,275.0,1.45,19.5,291.0,292.52,225.57
2016,2,22,12,0,27.0,294.0,1.3,20.0,314.0,316.79,243.02
2016,2,22,12,15,44.5,321.5,1.1,20.0,355.0,370.9,283.07
2016,2,22,12,30,62.0,349.0,0.9,20.0,396.0,416.68,315.84
2016,2,22,12,45,125.0,364.5,0.75,20.5,459.0,499.59,375.38
2016,2,22,13,0,188.0,380.0,0.6,21.0,522.0,573.09,425.7
2016,2,22,13,15,514.0,259.5,0.55,21.0,642.5,751.29,555.02
2016,2,22,13,30,840.0,139.0,0.5,21.0,763.0,905.43,655.78
2016,2,22,13,45,578.5,235.5,0.45,21.5,661.0,769.03,561.56
2016,2,22,14,0,317.0,332.0,0.4,22.0,559.0,630.47,462.55
2016,2,22,14,15,260.5,329.0,0.45,22.0,511.0,573.0,424.72
2016,2,22,14,30,204.0,326.0,0.5,22.0,463.0,509.49,380.86
2016,2,22,14,45,250.0,302.5,0.6,22.0,462.5,513.93,387.37
2016,2,22,15,0,296.0,279.0,0.7,22.0,462.0,521.81,395.33
2016,2,22,15,15,508.0,205.5,0.8,21.5,495.0,589.27,449.85
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,635.74,487.74
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,582.5,450.04
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,529.52,412.05
2016,2,22,16,15,632.0,115.0,1.2,20.5,388.0,470.5,367.96
2016,2,22,16,30,597.0,108.0,1.2,20.0,339.0,413.29,323.73
2016,2,22,16,45,550.5,99.0,1.3,20.0,287.5,351.24,274.02
2016,2,22,17,0,504.0,90.0,1.4,20.0,236.0,291.63,224.67
2016,2,22,17,15,434.0,77.5,1.45,19.0,185.0,226.94,171.11
2016,2,22,17,30,364.0,65.0,1.5,18.0,134.0,169.71,122.8
2016,2,22,17,45,262.5,48.0,1.6,17.5,89.0,109.12,73.11
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,60.07,31.41
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,22.22,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,13.0,5.45,12.0,22.0,22.4,0.0
2016,2,23,7,30,244.0,26.0,5.6,12.0,44.0,64.34,29.49
2016,2,23,7,45,386.0,36.0,5.75,12.5,93.0,119.37,77.94
2016,2,23,8,0,528.0,46.0,5.9,13.0,142.0,189.88,137.25
2016,2,23,8,15,264.0,35.5,6.2,13.0,83.5,126.21,96.12
2016,2,23,8,30,0.0,25.0,6.5,13.0,25.0,24.12,15.08
2016,2,23,8,45,0.0,35.5,6.8,13.5,35.5,34.27,23.75
2016,2,23,9,0,0.0,46.0,7.1,14.0,46.0,44.43,32.29
2016,2,23,9,15,0.0,84.5,7.3,14.0,84.5,81.87,63.86
2016,2,23,9,30,0.0,123.0,7.5,14.0,123.0,120.22,95.8
2016,2,23,9,45,0.0,136.0,7.7,14.0,136.0,133.08,106.2
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,145.98,116.58
2016,2,23,10,15,0.0,98.5,8.1,14.0,98.5,95.45,74.36
2016,2,23,10,30,0.0,48.0,8.3,14.0,48.0,46.41,33.3
2016,2,23,10,45,0.0,97.5,8.55,14.0,97.5,94.44,73.21
2016,2,23,11,0,0.0,147.0,8.8,14.0,147.0,143.52,113.54
2016,2,23,11,15,63.0,249.0,8.9,14.0,294.5,306.17,248.07
2016,2,23,11,30,126.0,351.0,9.0,14.0,442.0,479.21,387.24
2016,2,23,11,45,86.0,339.5,9.15,14.0,402.5,425.62,343.06
2016,2,23,12,0,46.0,328.0,9.3,14.0,363.0,378.78,304.21
2016,2,23,12,15,23.0,236.0,9.3,13.5,253.5,260.46,209.1
2016,2,23,12,30,0.0,144.0,9.3,13.0,144.0,140.46,110.73
2016,2,23,12,45,3.5,173.5,9.35,13.0,176.5,173.08,137.66
2016,2,23,13,0,7.0,203.0,9.4,13.0,209.0,205.93,164.62
2016,2,23,13,15,3.5,151.0,9.4,13.0,154.0,150.57,119.26
2016,2,23,13,30,0.0,99.0,9.4,13.0,99.0,95.96,74.2
2016,2,23,13,45,3.5,151.0,9.4,13.0,153.5,150.5,119.41
2016,2,23,14,0,7.0,203.0,9.4,13.0,208.0,205.74,164.9
2016,2,23,14,15,6.0,195.5,9.35,12.5,200.0,197.24,158.37
2016,2,23,14,30,5.0,188.0,9.3,12.0,192.0,188.78,151.9
2016,2,23,14,45,2.5,150.5,9.3,12.0,152.5,149.02,119.22
2016,2,23,15,0,0.0,113.0,9.3,12.0,113.0,109.76,86.69
2016,2,23,15,15,0.0,100.0,9.2,11.5,100.0,96.92,76.31
2016,2,23,15,30,0.0,87.0,9.1,11.0,87.0,84.17,65.9
2016,2,23,15,45,0.0,77.5,9.05,11.0,77.5,74.95,58.29
2016,2,23,16,0,0.0,68.0,9.0,11.0,68.0,65.74,50.63
2016,2,23,16,15,0.0,60.5,8.8,10.5,60.5,58.47,44.67
2016,2,23,16,30,0.0,53.0,8.6,10.0,53.0,51.2,38.65
2016,2,23,16,45,0.0,45.0,8.45,9.5,45.0,43.46,32.12
2016,2,23,17,0,0.0,37.0,8.3,9.0,37.0,35.72,25.48
2016,2,23,17,15,0.0,29.0,8.05,8.5,29.0,27.98,18.74
2016,2,23,17,30,0.0,21.0,7.8,8.0,21.0,20.26,11.89
2016,2,23,17,45,0.0,14.0,7.6,8.0,14.0,13.5,5.81
2016,2,23,18,0,0.0,7.0,7.4,8.0,7.0,6.74,0.0
2016,2,23,18,15,0.0,3.5,7.4,7.5,3.5,3.44,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.0,12.5,5.1,4.5,28.0,28.67,0.0
2016,2,24,7,30,404.0,25.0,5.3,5.0,56.0,85.9,41.78
2016,2,24,7,45,519.0,34.5,5.5,5.5,109.0,144.45,96.19
2016,2,24,8,0,634.0,44.0,5.7,6.0,162.0,215.75,159.78
2016,2,24,8,15,699.5,50.0,5.9,6.5,219.5,280.52,220.78
2016,2,24,8,30,765.0,56.0,6.1,7.0,277.0,351.73,286.83
2016,2,24,8,45,814.5,58.0,6.35,8.0,335.0,417.7,346.92
2016,2,24,9,0,864.0,60.0,6.6,9.0,393.0,485.61,406.86
2016,2,24,9,15,891.0,63.0,6.55,9.5,447.0,547.21,460.12
2016,2,24,9,30,918.0,66.0,6.5,10.0,501.0,609.29,511.99
2016,2,24,9,45,943.5,65.0,6.5,10.5,550.5,666.08,558.27
2016,2,24,10,0,969.0,64.0,6.5,11.0,600.0,722.4,601.73
2016,2,24,10,15,982.5,65.5,6.4,11.5,642.5,772.14,637.35
2016,2,24,10,30,996.0,67.0,6.3,12.0,685.0,819.75,670.73
2016,2,24,10,45,1008.0,66.0,6.25,12.5,720.5,860.97,698.96
2016,2,24,11,0,1020.0,65.0,6.2,13.0,756.0,899.39,724.79
2016,2,24,11,15,1026.5,66.0,6.15,13.5,783.0,932.4,746.36
2016,2,24,11,30,1033.0,67.0,6.1,14.0,810.0,961.87,765.18
2016,2,24,11,45,1029.5,73.5,6.05,14.5,829.0,985.01,779.32
2016,2,24,12,0,1026.0,80.0,6.0,15.0,848.0,1003.96,790.45
2016,2,24,12,15,1028.0,80.0,5.9,15.0,857.5,1016.45,798.21
2016,2,24,12,30,1030.0,80.0,5.8,15.0,867.0,1024.83,803.17
2016,2,24,12,45,1031.5,79.5,5.75,15.5,867.5,1028.03,803.4
2016,2,24,13,0,1033.0,79.0,5.7,16.0,868.0,1027.04,800.84
2016,2,24,13,15,1031.5,78.5,5.6,16.0,859.5,1019.12,794.75
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,1007.06,785.93
2016,2,24,13,45,1027.0,77.0,5.4,16.0,833.0,989.05,773.05
2016,2,24,14,0,1024.0,76.0,5.3,16.0,815.0,967.08,757.52
2016,2,24,14,15,1017.5,75.0,5.2,16.0,788.5,938.34,737.26
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,906.07,714.54
2016,2,24,14,45,1003.5,72.0,5.05,16.0,727.0,868.55,688.35
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,827.94,659.81
2016,2,24,15,15,983.5,68.5,4.85,16.0,650.0,781.44,626.2
2016,2,24,15,30,971.0,67.0,4.7,16.0,608.0,732.69,590.72
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.0,678.33,549.73
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,622.64,505.37
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,561.38,455.93
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,500.31,405.4
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,433.33,347.78
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,368.49,290.16
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,299.23,228.69
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,234.3,169.62
2016,2,24,17,45,592.0,32.0,1.6,10.0,120.5,161.58,106.2
2016,2,24,18,0,485.0,24.0,1.4,9.0,66.0,101.22,52.52
2016,2,24,18,15,242.5,12.0,1.4,8.5,33.0,33.39,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.0,12.5,2.7,6.0,29.0,29.1,0.0
2016,2,25,7,30,404.0,25.0,3.0,7.0,58.0,87.28,44.15
2016,2,25,7,45,517.0,34.5,3.3,8.0,111.0,145.33,96.34
2016,2,25,8,0,630.0,44.0,3.6,9.0,164.0,216.3,158.49
2016,2,25,8,15,694.5,50.5,3.6,9.5,221.0,281.23,218.27
2016,2,25,8,30,759.0,57.0,3.6,10.0,278.0,352.51,282.58
2016,2,25,8,45,798.0,61.5,3.6,11.0,334.5,416.51,339.0
2016,2,25,9,0,837.0,66.0,3.6,12.0,391.0,483.08,395.33
2016,2,25,9,15,863.5,69.5,3.6,12.5,444.5,544.03,445.85
2016,2,25,9,30,890.0,73.0,3.6,13.0,498.0,603.17,493.24
2016,2,25,9,45,908.5,75.5,3.6,14.0,546.0,658.26,534.9
2016,2,25,10,0,927.0,78.0,3.6,15.0,594.0,712.36,573.77
2016,2,25,10,15,940.0,80.0,3.55,15.5,636.0,760.69,606.51
2016,2,25,10,30,953.0,82.0,3.5,16.0,678.0,806.97,637.17
2016,2,25,10,45,961.5,84.0,3.45,16.5,712.5,847.4,663.14
2016,2,25,11,0,970.0,86.0,3.4,17.0,747.0,884.97,686.75
2016,2,25,11,15,976.5,87.5,3.35,17.0,773.5,917.24,707.72
2016,2,25,11,30,983.0,89.0,3.3,17.0,800.0,946.15,726.29
2016,2,25,11,45,985.5,90.0,3.25,17.5,817.5,967.47,738.21
2016,2,25,12,0,988.0,91.0,3.2,18.0,835.0,984.98,747.6
2016,2,25,12,15,989.5,91.5,3.2,18.0,844.0,997.16,755.28
2016,2,25,12,30,991.0,92.0,3.2,18.0,853.0,1005.36,760.46
2016,2,25,12,45,989.0,92.5,3.25,18.0,852.5,1006.35,761.37
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,1003.3,759.77
2016,2,25,13,15,984.0,93.0,3.3,18.0,842.5,994.8,754.27
2016,2,25,13,30,981.0,93.0,3.3,18.0,833.0,982.37,746.29
2016,2,25,13,45,975.0,92.5,3.35,18.0,814.5,962.88,734.01
2016,2,25,14,0,969.0,92.0,3.4,18.0,796.0,939.75,719.32
2016,2,25,14,15,961.0,91.0,3.45,18.0,769.0,910.86,700.67
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,878.73,679.71
2016,2,25,14,45,935.5,91.0,3.55,18.0,705.5,838.25,652.72
2016,2,25,15,0,918.0,92.0,3.6,18.0,669.0,795.53,623.89
2016,2,25,15,15,902.5,90.0,3.65,17.5,627.5,749.04,593.1
2016,2,25,15,30,887.0,88.0,3.7,17.0,586.0,703.78,562.68
2016,2,25,15,45,866.0,85.0,3.8,16.5,538.0,649.14,522.61
2016,2,25,16,0,845.0,82.0,3.9,16.0,490.0,593.81,480.54
2016,2,25,16,15,816.0,78.0,3.75,15.5,437.5,532.71,431.96
2016,2,25,16,30,787.0,74.0,3.6,15.0,385.0,472.41,382.45
2016,2,25,16,45,745.5,68.5,3.45,14.5,329.5,406.2,326.63
2016,2,25,17,0,704.0,63.0,3.3,14.0,274.0,342.9,271.44
2016,2,25,17,15,638.0,56.0,3.15,13.0,218.0,274.08,211.1
2016,2,25,17,30,572.0,49.0,3.0,12.0,162.0,211.17,154.75
2016,2,25,17,45,462.0,38.5,2.9,11.0,111.0,142.46,95.62
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,86.68,47.41
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,29.61,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,28.08,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,82.42,45.07
2016,2,26,7,45,450.0,39.0,1.55,5.0,108.5,138.26,94.32
2016,2,26,8,0,565.0,50.0,1.6,6.0,160.0,207.7,154.74
2016,2,26,8,15,632.0,57.5,1.85,7.0,216.0,270.92,212.23
2016,2,26,8,30,699.0,65.0,2.1,8.0,272.0,340.93,274.58
2016,2,26,8,45,742.0,70.0,2.35,9.0,328.0,403.37,329.49
2016,2,26,9,0,785.0,75.0,2.6,10.0,384.0,469.68,385.7
2016,2,26,9,15,814.5,79.0,2.5,10.5,437.0,530.31,435.33
2016,2,26,9,30,844.0,83.0,2.4,11.0,490.0,591.83,483.7
2016,2,26,9,45,863.5,86.5,2.35,11.5,537.5,646.96,525.59
2016,2,26,10,0,883.0,90.0,2.3,12.0,585.0,701.31,565.48
2016,2,26,10,15,898.0,92.5,2.15,12.5,627.0,746.94,595.18
2016,2,26,10,30,913.0,95.0,2.0,13.0,669.0,793.78,624.91
2016,2,26,10,45,923.0,97.0,1.85,13.5,703.5,834.09,649.15
2016,2,26,11,0,933.0,99.0,1.7,14.0,738.0,871.75,670.93
2016,2,26,11,15,940.0,100.5,1.6,14.0,764.5,903.49,689.99
2016,2,26,11,30,947.0,102.0,1.5,14.0,791.0,932.01,706.66
2016,2,26,11,45,952.0,102.5,1.4,14.5,809.5,954.31,717.65
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,973.01,726.18
2016,2,26,12,15,959.0,103.5,1.25,15.0,837.0,985.29,732.68
2016,2,26,12,30,961.0,104.0,1.2,15.0,846.0,993.72,736.85
2016,2,26,12,45,962.0,103.5,1.15,15.5,846.0,996.24,735.99
2016,2,26,13,0,963.0,103.0,1.1,16.0,846.0,994.84,732.82
2016,2,26,13,15,960.5,102.5,1.1,16.0,837.0,986.33,727.59
2016,2,26,13,30,958.0,102.0,1.1,16.0,828.0,973.97,720.11
2016,2,26,13,45,954.0,100.5,1.15,16.5,810.5,955.41,708.34
2016,2,26,14,0,950.0,99.0,1.2,17.0,793.0,933.21,694.31
2016,2,26,14,15,942.5,97.5,1.2,17.0,766.5,904.54,676.54
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,872.66,656.65
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,835.23,634.29
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,795.14,609.68
2016,2,26,15,15,900.5,89.5,1.4,17.0,629.5,748.83,579.17
2016,2,26,15,30,886.0,87.0,1.4,17.0,588.0,700.69,546.96
2016,2,26,15,45,865.5,84.0,1.45,17.0,540.0,649.28,510.34
2016,2,26,16,0,845.0,81.0,1.5,17.0,492.0,594.17,469.49
2016,2,26,16,15,816.0,77.5,1.35,16.5,439.5,533.51,422.69
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,473.63,374.99
2016,2,26,16,45,745.0,69.0,1.1,15.5,331.5,407.61,321.2
2016,2,26,17,0,703.0,64.0,1.0,15.0,276.0,344.55,267.91
2016,2,26,17,15,638.5,57.0,1.05,14.0,220.0,276.12,209.84
2016,2,26,17,30,574.0,50.0,1.1,13.0,164.0,213.43,155.02
2016,2,26,17,45,463.5,39.5,1.15,12.0,112.5,144.3,96.51
2016,2,26,18,0,353.0,29.0,1.2,11.0,61.0,88.15,48.89
2016,2,26,18,15,176.5,14.5,1.25,10.5,30.5,30.33,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,28.16,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,80.89,45.38
2016,2,27,7,45,412.5,42.5,2.9,9.0,107.5,135.15,92.27
2016,2,27,8,0,519.0,55.0,3.1,10.0,157.0,202.01,150.07
2016,2,27,8,15,586.5,63.0,3.3,11.0,212.5,263.54,205.34
2016,2,27,8,30,654.0,71.0,3.5,12.0,268.0,331.96,265.62
2016,2,27,8,45,694.0,77.5,3.75,13.5,322.0,393.16,318.34
2016,2,27,9,0,734.0,84.0,4.0,15.0,376.0,457.29,371.48
2016,2,27,9,15,764.5,89.0,4.05,15.5,428.0,516.12,419.78
2016,2,27,9,30,795.0,94.0,4.1,16.0,480.0,577.04,468.16
2016,2,27,9,45,814.0,98.5,4.2,16.5,527.0,630.83,509.69
2016,2,27,10,0,833.0,103.0,4.3,17.0,574.0,683.92,549.73
2016,2,27,10,15,848.5,106.0,4.35,17.5,615.0,731.87,583.68
2016,2,27,10,30,864.0,109.0,4.4,18.0,656.0,778.22,615.32
2016,2,27,10,45,873.0,112.0,4.45,18.5,689.5,817.56,641.49
2016,2,27,11,0,882.0,115.0,4.5,19.0,723.0,854.35,665.61
2016,2,27,11,15,890.0,116.5,4.5,19.0,749.5,885.89,686.83
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,909.46,702.41
2016,2,27,11,45,901.0,120.0,4.55,19.5,793.5,930.7,715.44
2016,2,27,12,0,904.0,122.0,4.6,20.0,811.0,948.47,726.11
2016,2,27,12,15,906.5,122.5,4.6,20.0,820.0,960.63,734.02
2016,2,27,12,30,909.0,123.0,4.6,20.0,829.0,969.15,739.59
2016,2,27,12,45,907.0,124.0,4.65,20.5,828.5,970.39,739.25
2016,2,27,13,0,905.0,125.0,4.7,21.0,828.0,967.91,736.56
2016,2,27,13,15,902.5,124.5,4.65,21.0,819.0,959.69,730.72
2016,2,27,13,30,900.0,124.0,4.6,21.0,810.0,947.85,722.58
2016,2,27,13,45,892.5,123.5,4.6,21.0,791.5,933.29,713.09
2016,2,27,14,0,885.0,123.0,4.6,21.0,773.0,909.96,697.62
2016,2,27,14,15,877.0,121.5,4.55,21.0,747.0,881.96,678.59
2016,2,27,14,30,869.0,120.0,4.5,21.0,721.0,850.97,657.5
2016,2,27,14,45,856.0,118.0,4.5,21.0,686.5,812.69,631.51
2016,2,27,15,0,843.0,116.0,4.5,21.0,652.0,772.14,603.72
2016,2,27,15,15,826.5,113.0,4.45,20.5,611.0,725.97,572.46
2016,2,27,15,30,810.0,110.0,4.4,20.0,570.0,678.33,538.79
2016,2,27,15,45,785.0,106.5,4.35,20.0,523.0,623.53,497.08
2016,2,27,16,0,760.0,103.0,4.3,20.0,476.0,570.01,455.39
2016,2,27,16,15,728.5,98.0,3.95,19.5,424.5,510.14,408.07
2016,2,27,16,30,697.0,93.0,3.6,19.0,373.0,451.54,360.51
2016,2,27,16,45,652.0,86.5,3.3,18.5,319.0,387.04,307.09
2016,2,27,17,0,607.0,80.0,3.0,18.0,265.0,326.03,255.06
2016,2,27,17,15,539.5,70.5,2.75,17.0,211.0,258.4,197.37
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,197.7,144.61
2016,2,27,17,45,366.0,47.5,2.3,15.0,108.0,132.2,89.72
2016,2,27,18,0,260.0,34.0,2.1,14.0,59.0,78.95,45.52
2016,2,27,18,15,130.0,17.0,2.2,14.0,29.5,29.61,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,105.5,18.0,3.9,11.5,28.0,27.19,0.0
2016,2,28,7,30,211.0,36.0,4.2,12.0,56.0,73.14,43.27
2016,2,28,7,45,325.5,50.5,4.5,13.0,105.0,125.34,86.51
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,192.1,142.7
2016,2,28,8,15,220.0,53.0,5.2,14.5,97.5,132.01,101.98
2016,2,28,8,30,0.0,41.0,5.6,15.0,41.0,39.59,28.11
2016,2,28,8,45,0.0,49.0,6.05,16.0,49.0,47.33,34.52
2016,2,28,9,0,0.0,57.0,6.5,17.0,57.0,55.08,40.78
2016,2,28,9,15,0.0,82.0,6.55,17.5,82.0,79.33,60.77
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,104.02,80.82
2016,2,28,9,45,0.0,118.0,6.7,19.0,118.0,114.86,89.1
2016,2,28,10,0,0.0,129.0,6.8,20.0,129.0,125.72,97.29
2016,2,28,10,15,72.5,216.5,6.7,20.0,263.0,271.72,216.06
2016,2,28,10,30,145.0,304.0,6.6,20.0,397.0,429.14,340.2
2016,2,28,10,45,108.5,312.0,6.5,20.5,384.0,406.45,320.07
2016,2,28,11,0,72.0,320.0,6.4,21.0,371.0,387.98,303.5
2016,2,28,11,15,91.5,340.0,6.2,21.5,406.5,427.64,333.29
2016,2,28,11,30,111.0,360.0,6.0,22.0,442.0,468.0,363.08
2016,2,28,11,45,123.5,371.5,5.85,22.5,464.5,501.84,387.4
2016,2,28,12,0,136.0,383.0,5.7,23.0,487.0,527.4,405.38
2016,2,28,12,15,158.0,388.5,5.5,23.0,511.0,554.86,425.75
2016,2,28,12,30,180.0,394.0,5.3,23.0,535.0,582.04,445.73
2016,2,28,12,45,167.0,394.0,5.1,23.5,525.0,570.48,435.35
2016,2,28,13,0,154.0,394.0,4.9,24.0,515.0,558.21,424.69
2016,2,28,13,15,216.0,383.0,4.7,24.0,550.5,601.82,458.14
2016,2,28,13,30,278.0,372.0,4.5,24.0,586.0,652.2,495.57
2016,2,28,13,45,256.0,367.0,4.35,24.0,560.5,623.07,473.64
2016,2,28,14,0,234.0,362.0,4.2,24.0,535.0,585.38,446.13
2016,2,28,14,15,535.0,246.0,4.1,24.0,623.0,726.68,557.15
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,836.39,638.17
2016,2,28,14,45,816.0,131.0,3.9,24.0,676.0,796.59,610.1
2016,2,28,15,0,796.0,132.0,3.8,24.0,641.0,755.04,581.64
2016,2,28,15,15,778.5,128.5,3.7,24.0,600.5,711.31,551.29
2016,2,28,15,30,761.0,125.0,3.6,24.0,560.0,664.08,516.74
2016,2,28,15,45,738.5,119.5,3.5,24.0,514.0,610.55,476.93
2016,2,28,16,0,716.0,114.0,3.4,24.0,468.0,556.84,436.13
2016,2,28,16,15,683.0,108.5,3.05,23.0,417.0,497.54,391.04
2016,2,28,16,30,650.0,103.0,2.7,22.0,366.0,439.77,345.75
2016,2,28,16,45,607.0,94.5,2.35,21.5,313.0,376.34,294.18
2016,2,28,17,0,564.0,86.0,2.0,21.0,260.0,316.3,243.98
2016,2,28,17,15,495.5,76.0,1.95,20.0,207.0,250.07,188.91
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,190.04,138.01
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,126.81,85.75
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,75.69,44.12
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,29.13,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,26.83,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,64.28,40.35
2016,2,29,7,45,226.5,60.5,2.1,16.0,101.0,115.94,81.86
2016,2,29,8,0,327.0,80.0,2.3,17.0,148.0,177.97,132.8
2016,2,29,8,15,163.5,75.0,2.35,17.5,109.0,134.34,103.65
2016,2,29,8,30,0.0,70.0,2.4,18.0,70.0,67.84,51.39
2016,2,29,8,45,0.0,76.0,2.45,18.5,76.0,73.61,56.05
2016,2,29,9,0,0.0,82.0,2.5,19.0,82.0,79.41,60.57
2016,2,29,9,15,0.0,94.0,2.6,19.5,94.0,91.19,69.91
2016,2,29,9,30,0.0,106.0,2.7,20.0,106.0,102.99,79.13
2016,2,29,9,45,1.0,139.0,2.8,20.5,139.5,136.44,105.7
2016,2,29,10,0,2.0,172.0,2.9,21.0,173.0,170.22,132.05
2016,2,29,10,15,6.5,194.0,2.95,21.5,198.0,195.63,151.55
2016,2,29,10,30,11.0,216.0,3.0,22.0,223.0,221.44,171.14
2016,2,29,10,45,24.0,253.5,3.15,22.5,270.0,270.27,208.54
2016,2,29,11,0,37.0,291.0,3.3,23.0,317.0,327.9,251.95
2016,2,29,11,15,59.5,321.5,3.3,23.0,365.0,380.44,291.61
2016,2,29,11,30,82.0,352.0,3.3,23.0,413.0,434.03,331.55
2016,2,29,11,45,118.5,369.5,3.35,23.5,459.5,495.28,376.48
2016,2,29,12,0,155.0,387.0,3.4,24.0,506.0,549.06,415.3
2016,2,29,12,15,207.0,387.0,3.45,24.0,548.5,598.37,452.04
2016,2,29,12,30,259.0,387.0,3.5,24.0,591.0,656.49,494.55
2016,2,29,12,45,276.0,383.5,3.55,24.0,600.5,669.02,503.74
2016,2,29,13,0,293.0,380.0,3.6,24.0,610.0,680.32,512.37
2016,2,29,13,15,329.0,366.0,3.65,24.0,621.5,696.29,525.09
2016,2,29,13,30,365.0,352.0,3.7,24.0,633.0,710.26,536.4
2016,2,29,13,45,270.0,360.5,3.75,24.0,566.0,629.16,476.55
2016,2,29,14,0,175.0,369.0,3.8,24.0,499.0,541.84,411.69
2016,2,29,14,15,173.5,355.5,3.8,24.0,481.0,522.03,398.15
2016,2,29,14,30,172.0,342.0,3.8,24.0,463.0,501.68,383.84
2016,2,29,14,45,436.0,258.5,3.85,24.0,544.5,631.68,486.93
2016,2,29,15,0,700.0,175.0,3.9,24.0,626.0,732.77,565.66
2016,2,29,15,15,680.0,170.0,3.9,24.0,586.0,686.46,531.74
2016,2,29,15,30,660.0,165.0,3.9,24.0,546.0,639.38,497.56
2016,2,29,15,45,630.5,160.0,3.9,24.0,499.5,585.71,457.74
2016,2,29,16,0,601.0,155.0,3.9,24.0,453.0,530.68,416.11
2016,2,29,16,15,565.0,146.5,3.65,23.5,403.5,472.01,371.07
2016,2,29,16,30,529.0,138.0,3.4,23.0,354.0,415.53,326.62
2016,2,29,16,45,482.0,126.0,3.15,22.5,302.0,353.04,276.49
2016,2,29,17,0,435.0,114.0,2.9,22.0,250.0,294.72,228.52
2016,2,29,17,15,368.0,99.0,2.65,21.0,198.5,231.16,176.21
2016,2,29,17,30,301.0,84.0,2.4,20.0,147.0,174.87,129.27
2016,2,29,17,45,218.5,62.5,2.2,19.5,101.0,114.21,79.5
2016,2,29,18,0,136.0,41.0,2.0,19.0,55.0,65.75,40.42
2016,2,29,18,15,68.0,20.5,2.0,18.5,27.5,27.31,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.0,31.81,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,62.0,80.09,49.04
2016,3,1,7,45,342.0,52.5,3.95,17.5,112.5,133.26,91.64
2016,3,1,8,0,463.0,65.0,4.2,18.0,163.0,202.03,148.77
2016,3,1,8,15,531.5,74.5,4.4,18.5,217.5,263.14,202.05
2016,3,1,8,30,600.0,84.0,4.6,19.0,272.0,331.33,260.64
2016,3,1,8,45,492.5,116.0,4.8,20.0,289.5,348.59,277.72
2016,3,1,9,0,385.0,148.0,5.0,21.0,307.0,355.13,283.82
2016,3,1,9,15,477.0,147.0,5.1,21.5,368.5,425.44,340.45
2016,3,1,9,30,569.0,146.0,5.2,22.0,430.0,503.55,402.05
2016,3,1,9,45,555.5,166.5,5.3,22.5,465.5,543.32,431.74
2016,3,1,10,0,542.0,187.0,5.4,23.0,501.0,580.31,458.62
2016,3,1,10,15,715.0,143.5,5.5,23.0,588.0,685.97,541.11
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,792.76,619.34
2016,3,1,10,45,905.5,99.5,5.75,23.0,711.0,835.62,649.32
2016,3,1,11,0,923.0,99.0,5.9,23.0,747.0,876.34,677.97
2016,3,1,11,15,930.5,100.0,6.0,23.0,773.5,907.69,699.65
2016,3,1,11,30,938.0,101.0,6.1,23.0,800.0,935.86,719.16
2016,3,1,11,45,946.5,100.0,6.25,23.0,819.0,959.41,735.76
2016,3,1,12,0,955.0,99.0,6.4,23.0,838.0,979.47,750.04
2016,3,1,12,15,957.0,99.0,6.45,23.0,847.0,991.01,757.92
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,998.69,763.29
2016,3,1,12,45,961.5,98.0,6.55,23.0,856.5,1001.83,765.66
2016,3,1,13,0,964.0,97.0,6.6,23.0,857.0,1001.03,765.44
2016,3,1,13,15,961.5,96.5,6.55,23.0,848.0,992.21,759.22
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,979.52,750.46
2016,3,1,13,45,956.5,94.0,6.5,23.0,821.0,961.4,738.3
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,939.56,723.61
2016,3,1,14,15,653.0,203.0,6.45,23.0,682.5,787.82,614.24
2016,3,1,14,30,352.0,314.0,6.4,23.0,562.0,628.34,489.01
2016,3,1,14,45,625.0,205.5,6.35,23.0,620.0,729.91,572.76
2016,3,1,15,0,898.0,97.0,6.3,23.0,678.0,796.3,624.55
2016,3,1,15,15,884.0,94.5,6.2,22.5,637.0,750.5,592.65
2016,3,1,15,30,870.0,92.0,6.1,22.0,596.0,705.83,561.71
2016,3,1,15,45,854.5,87.5,6.05,22.0,549.5,653.2,521.84
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,599.45,479.72
2016,3,1,16,15,812.0,79.0,5.7,21.5,450.5,539.08,431.7
2016,3,1,16,30,785.0,75.0,5.4,21.0,398.0,479.34,382.86
2016,3,1,16,45,753.0,69.0,5.1,20.5,343.5,416.24,329.98
2016,3,1,17,0,721.0,63.0,4.8,20.0,289.0,355.06,277.08
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.0,286.26,217.44
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,223.9,162.24
2016,3,1,17,45,505.0,40.0,3.45,17.0,124.5,155.96,104.05
2016,3,1,18,0,409.0,30.0,3.0,16.0,72.0,99.26,56.57
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.0,35.87,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.0,2.15,8.5,37.5,37.42,3.48
2016,3,2,7,30,396.0,32.0,2.3,9.0,75.0,101.02,60.84
2016,3,2,7,45,492.5,42.5,2.5,10.0,127.5,158.04,109.62
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,226.36,169.38
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,289.5,226.24
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,358.08,286.58
2016,3,2,8,45,744.0,73.0,3.9,14.0,347.5,419.7,339.98
2016,3,2,9,0,778.0,79.0,4.3,15.0,402.0,483.45,393.46
2016,3,2,9,15,805.0,83.0,4.3,15.5,454.0,542.93,441.89
2016,3,2,9,30,832.0,87.0,4.3,16.0,506.0,603.04,489.2
2016,3,2,9,45,844.5,92.5,4.3,16.5,552.0,655.6,529.16
2016,3,2,10,0,857.0,98.0,4.3,17.0,598.0,706.8,566.55
2016,3,2,10,15,870.5,100.5,4.3,17.5,638.5,753.85,598.62
2016,3,2,10,30,884.0,103.0,4.3,18.0,679.0,799.06,628.85
2016,3,2,10,45,887.0,108.0,4.35,18.5,711.0,832.41,650.47
2016,3,2,11,0,890.0,113.0,4.4,19.0,743.0,866.46,672.52
2016,3,2,11,15,896.5,114.5,4.45,19.5,768.5,896.64,691.68
2016,3,2,11,30,903.0,116.0,4.5,20.0,794.0,923.71,708.62
2016,3,2,11,45,900.0,121.0,4.55,20.5,809.0,942.73,719.97
2016,3,2,12,0,897.0,126.0,4.6,21.0,824.0,958.06,728.88
2016,3,2,12,15,898.5,126.5,4.6,21.5,832.5,969.05,734.5
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,976.4,737.77
2016,3,2,12,45,888.5,133.0,4.7,22.5,838.0,973.83,735.24
2016,3,2,13,0,877.0,139.0,4.8,23.0,835.0,973.52,734.46
2016,3,2,13,15,873.0,138.5,4.8,23.0,825.0,963.71,727.98
2016,3,2,13,30,869.0,138.0,4.8,23.0,815.0,950.35,719.25
2016,3,2,13,45,854.0,141.5,4.85,23.5,794.5,927.96,703.37
2016,3,2,14,0,839.0,145.0,4.9,24.0,774.0,902.57,685.54
2016,3,2,14,15,829.5,143.0,4.95,24.0,747.5,873.31,666.4
2016,3,2,14,30,820.0,141.0,5.0,24.0,721.0,841.31,645.28
2016,3,2,14,45,815.5,134.5,5.05,24.0,688.0,806.03,621.7
2016,3,2,15,0,811.0,128.0,5.1,24.0,655.0,768.08,596.05
2016,3,2,15,15,793.5,124.5,5.05,24.0,614.0,721.31,563.3
2016,3,2,15,30,776.0,121.0,5.0,24.0,573.0,675.0,529.52
2016,3,2,15,45,743.5,120.0,5.0,24.0,525.0,618.83,487.26
2016,3,2,16,0,711.0,119.0,5.0,24.0,477.0,563.29,444.6
2016,3,2,16,15,679.0,113.5,4.8,23.5,426.0,504.34,398.8
2016,3,2,16,30,647.0,108.0,4.6,23.0,375.0,446.84,352.93
2016,3,2,16,45,597.5,101.0,4.4,22.5,321.5,381.75,299.97
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,320.75,249.04
2016,3,2,17,15,482.0,83.0,4.0,21.0,214.5,253.4,192.74
2016,3,2,17,30,416.0,72.0,3.8,20.0,161.0,194.74,142.74
2016,3,2,17,45,314.0,56.5,3.65,19.5,112.5,130.94,89.95
2016,3,2,18,0,212.0,41.0,3.5,19.0,64.0,79.33,48.52
2016,3,2,18,15,106.0,20.5,3.65,19.0,32.0,31.77,0.41
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
