Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,34.31,7.41
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,82.94,52.87
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,139.68,97.0
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,216.02,159.57
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,277.84,213.71
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,346.43,272.79
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,414.55,329.99
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,488.54,390.46
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,548.99,439.67
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,610.17,488.21
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,665.22,531.29
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,722.4,573.66
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,770.74,608.39
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,817.13,641.45
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,859.01,669.71
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,898.3,695.89
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,930.02,717.27
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,958.41,736.27
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,981.57,751.83
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,1001.1,764.93
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,1013.84,772.86
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,1022.61,778.15
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,1025.55,778.25
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,1024.41,775.69
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,1016.25,769.72
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,1004.09,761.16
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,985.69,748.71
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,963.42,733.68
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,935.68,714.66
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,904.5,693.29
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,864.73,665.82
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,822.41,636.47
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,775.83,604.88
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,727.19,571.45
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,673.63,533.23
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,618.95,491.58
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,558.48,443.65
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,499.93,395.88
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,433.17,340.54
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,368.77,285.65
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,299.18,226.27
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,235.13,170.02
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,164.96,109.99
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,107.03,61.68
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,38.8,3.62
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,42.59,11.86
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,113.4,69.41
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,173.34,120.25
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,244.76,182.13
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,309.83,240.02
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,380.41,300.97
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,444.61,355.18
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,511.02,409.11
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,571.99,457.44
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,631.0,502.77
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,685.31,542.36
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,738.29,578.24
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,786.55,610.28
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,832.73,640.31
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,872.14,663.89
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,908.48,684.98
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,839.94,635.29
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,745.66,562.72
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,878.4,658.7
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,1002.59,737.8
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,1014.16,743.57
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,1021.81,748.17
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,1022.7,747.15
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,1019.63,743.8
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,1010.6,738.26
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,997.71,730.42
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,920.17,680.79
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,841.64,629.2
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,875.9,655.09
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,892.43,667.32
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,853.69,642.47
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,812.39,616.09
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,765.67,585.29
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,720.11,554.95
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,583.07,453.35
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,459.49,358.8
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,484.83,380.47
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,487.17,381.7
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,420.59,327.58
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,357.47,274.92
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,288.36,217.86
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,225.42,164.02
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,156.75,106.21
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,99.95,59.43
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,37.58,6.16
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,22.66,7.88
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,48.39,32.92
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,80.92,60.63
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,114.56,89.22
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,148.49,117.8
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,184.22,147.25
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,321.36,257.23
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,487.18,386.92
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,546.4,431.97
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,606.37,476.66
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,660.59,515.63
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,714.08,552.29
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,761.7,583.6
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,807.56,613.3
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,843.67,636.04
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,880.94,659.48
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,911.75,678.91
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,939.43,696.27
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,960.18,709.07
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,977.38,719.63
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,935.59,692.32
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,875.21,650.23
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,942.74,698.27
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,993.63,731.2
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,984.36,725.28
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,971.41,717.55
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,895.69,668.09
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,809.29,607.96
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,848.24,638.93
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,870.98,655.23
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,826.34,625.64
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,780.44,595.32
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,733.6,564.65
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,687.25,532.84
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,632.38,492.62
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,577.56,451.51
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,516.87,405.73
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,457.63,359.67
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,392.13,306.89
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,330.51,255.84
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,263.86,200.53
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,202.93,148.92
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,138.14,95.45
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,85.28,53.0
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,34.27,7.93
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,38.7,16.59
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,90.74,60.16
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,141.47,102.61
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,201.12,153.58
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,258.02,202.95
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,321.33,257.1
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,307.28,248.41
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,274.43,221.72
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,309.53,249.5
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,343.87,275.91
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,232.97,185.93
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,119.6,92.27
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,127.98,98.89
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,136.38,105.42
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,124.97,95.85
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,113.63,86.42
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,117.58,89.29
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,121.54,92.15
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,79.91,58.7
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,38.72,25.56
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,39.21,25.94
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,39.69,26.32
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,135.17,102.44
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,232.61,178.47
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,230.03,176.41
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,227.42,174.48
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,207.44,158.65
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,187.56,142.95
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,127.14,95.69
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,67.75,48.67
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,163.32,124.89
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,260.62,201.23
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,223.02,172.33
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,186.11,143.83
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,398.45,318.19
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,560.74,445.55
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,422.6,336.02
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,304.62,241.61
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,257.41,203.58
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,216.28,169.66
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,172.75,133.63
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,131.79,99.24
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,90.74,65.16
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,54.3,35.29
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,24.66,6.56
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.93,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.85,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,6.74,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,9.64,2.48
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,13.02,5.34
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,16.4,8.15
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,56.53,41.59
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,97.14,74.84
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,155.89,122.71
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,216.49,171.4
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,210.12,165.3
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,203.05,158.72
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,200.58,156.31
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,198.03,153.88
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,175.04,135.28
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,152.07,116.74
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,201.8,156.11
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,252.16,195.49
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,289.26,223.8
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,326.66,252.04
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,279.02,215.03
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,231.59,178.06
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,352.78,272.64
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,469.42,361.5
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,303.64,234.66
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,138.35,104.78
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,231.95,178.98
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,334.57,258.71
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,183.82,141.53
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,45.47,31.12
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,72.59,53.08
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,99.83,75.09
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,55.13,39.19
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.63,3.04
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,23.67,13.76
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,36.71,24.52
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,71.07,52.89
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,106.12,81.92
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,90.38,69.37
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,74.67,56.68
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,59.5,44.19
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,44.44,31.57
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,31.38,20.38
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,18.33,9.16
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,9.16,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,3.37,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,6.74,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,11.08,3.58
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,15.43,7.28
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,19.78,10.95
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,24.12,14.57
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,168.38,133.78
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,331.35,264.89
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,223.82,178.08
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,101.88,77.4
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,112.2,85.38
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,122.54,93.21
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,287.88,225.02
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,465.7,360.7
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,489.27,376.08
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,512.08,391.14
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,607.82,462.99
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,699.78,530.17
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,704.93,531.69
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,708.13,532.35
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,848.08,637.99
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,970.62,720.89
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,970.41,718.51
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,972.55,718.71
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,963.8,711.73
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,951.53,702.59
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,931.61,688.87
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,908.47,673.16
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,880.41,654.62
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,849.51,634.22
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,805.44,605.17
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,762.77,576.95
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,716.89,546.04
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,669.88,512.79
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,616.51,474.5
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,563.15,435.31
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,504.33,391.13
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,447.06,346.94
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,384.12,296.78
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,324.69,248.16
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,258.14,194.17
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,200.06,145.94
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,138.73,95.94
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,88.16,55.68
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,36.58,13.19
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.6,3.07
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,17.36,8.87
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,24.12,14.63
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,31.37,20.76
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,38.62,26.81
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,32.83,21.83
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,27.03,16.88
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,29.46,18.81
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,31.88,20.73
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,32.37,21.01
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,32.86,21.29
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,37.22,24.78
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,41.59,28.26
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,49.34,34.39
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,57.1,40.49
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,78.44,57.61
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,99.91,74.77
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,108.76,81.72
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,117.63,88.67
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,216.44,166.5
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,316.96,243.76
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,329.56,253.21
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,342.1,262.91
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,247.34,190.25
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,154.06,117.41
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,163.36,124.99
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,172.65,132.45
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,125.23,95.06
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,78.42,57.79
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,92.98,69.62
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,107.7,81.56
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,117.07,89.25
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,126.5,97.03
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,72.06,53.34
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,18.35,9.5
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,15.45,7.18
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,12.54,4.83
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,11.09,3.66
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,9.64,2.48
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,7.71,0.87
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,5.78,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.85,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.93,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.96,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.33,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.71,0.82
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,12.05,4.63
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,16.39,8.41
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,21.22,12.53
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,26.06,16.6
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,28.0,18.14
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,29.93,19.65
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,26.56,16.73
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,23.18,13.82
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,74.49,56.34
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,126.47,98.57
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,264.08,210.36
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,404.73,321.22
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,336.19,266.1
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,259.41,204.19
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,139.02,107.93
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.85
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,149.17,115.88
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,280.47,219.58
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,205.07,159.7
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,130.46,100.0
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,112.73,85.82
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,95.06,71.62
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,96.52,72.83
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,97.98,74.05
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,166.67,129.45
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,236.08,184.75
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,334.28,263.2
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,425.83,335.06
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,383.22,302.03
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,341.51,269.74
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,253.1,200.42
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,164.03,129.05
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,136.82,107.36
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,109.78,85.53
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,78.34,59.95
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,47.34,34.32
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,40.56,28.74
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,33.79,23.08
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,27.5,17.81
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,21.22,12.45
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,14.94,6.98
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.67,1.51
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,13.98,5.37
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,24.13,14.6
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,37.18,25.96
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,50.24,37.18
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,63.85,48.73
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,77.53,60.15
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,76.92,59.32
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,76.4,58.56
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,42.51,30.11
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.69,1.66
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,103.04,79.93
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,200.13,157.76
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,124.52,96.35
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,50.3,35.72
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,137.06,105.88
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,225.81,175.59
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,162.57,125.34
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,99.91,75.25
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,65.37,47.37
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,30.98,19.51
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,30.49,19.12
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,30.01,18.72
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,222.86,172.67
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,421.13,323.0
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,477.35,364.98
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,541.05,412.25
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,542.83,412.92
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,543.59,413.24
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,556.6,425.22
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,567.05,435.27
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,372.49,289.5
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,176.46,135.97
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,271.55,212.69
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,359.73,281.64
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,450.64,355.71
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,514.92,406.88
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,369.97,293.36
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,244.4,193.54
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,209.96,166.32
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,176.47,139.13
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,142.79,111.63
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,110.44,84.74
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,77.83,57.64
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,47.79,32.7
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,25.55,11.8
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,5.41,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,10.61,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,32.89,20.21
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,56.39,40.79
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,86.88,66.54
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,119.64,94.1
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,151.53,120.74
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,184.9,148.15
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,210.97,169.11
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,236.52,189.15
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,242.04,192.52
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,245.57,194.1
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,370.45,293.34
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,507.22,397.78
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,555.18,432.2
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,604.26,467.3
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,554.2,426.24
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,503.64,384.9
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,522.16,397.97
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,540.19,410.19
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,668.98,505.57
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,801.22,598.55
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,910.85,677.19
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,1007.17,738.98
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,1007.14,737.02
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,1003.29,733.82
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,993.96,728.08
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,980.92,720.11
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,961.41,708.62
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,938.44,694.92
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,909.86,676.52
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,878.2,656.12
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,841.06,632.44
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,801.38,606.87
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,759.06,580.34
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,711.45,549.64
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,659.21,512.97
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,605.91,473.69
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,546.13,428.52
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,487.0,382.43
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,424.22,331.57
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,363.75,280.9
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,296.4,224.61
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,234.56,171.35
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,168.08,114.76
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,111.69,67.88
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,53.47,23.15
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.16,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,9.19,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,26.21,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,72.85,40.97
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,135.28,89.78
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,196.72,142.05
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,270.31,205.77
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,335.32,262.93
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,405.13,322.41
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,471.78,376.87
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,541.63,431.66
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,602.31,479.2
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,660.83,523.88
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,715.88,563.28
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,769.79,599.44
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,816.9,632.38
