Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,986.19,741.43
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,1003.59,750.34
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,1013.77,755.85
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,1020.29,758.98
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,1021.0,756.78
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,1017.98,752.21
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,1007.92,744.62
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,994.23,734.77
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,974.94,721.71
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,952.19,706.47
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,922.6,686.71
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,890.03,665.15
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,852.66,640.37
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,809.27,611.33
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,762.13,579.48
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,713.48,546.28
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,660.37,508.32
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,606.57,468.54
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,547.54,424.23
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,488.67,378.82
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,425.0,328.53
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,363.9,278.72
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,298.15,224.62
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,237.86,173.68
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,172.55,119.46
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,117.55,74.77
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,58.48,32.86
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.8,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,19.82,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,65.51,33.18
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,117.63,74.33
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,183.65,130.63
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,246.08,187.84
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,315.84,251.55
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,380.71,310.68
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,449.17,371.21
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,514.3,427.4
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,579.92,482.36
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,639.7,530.78
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,699.13,577.42
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,753.08,616.25
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,805.61,653.34
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,852.97,685.95
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,897.93,716.34
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,936.36,741.81
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,971.64,764.8
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,1001.61,784.75
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,1028.02,802.11
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,1047.45,813.26
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,1062.95,821.68
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,1073.38,827.89
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,1079.75,831.4
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1079.5,829.19
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1075.15,824.32
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,1065.32,817.07
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,1051.48,807.2
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,1030.7,791.48
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1006.15,773.31
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,975.78,752.36
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,942.06,729.09
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,901.64,701.07
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,858.62,671.11
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,810.77,637.24
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,760.89,601.7
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,706.19,562.29
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,650.31,519.24
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,590.19,472.05
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,528.5,422.67
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,462.17,368.18
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,397.87,313.6
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,328.75,254.05
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,264.3,196.97
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,194.73,136.34
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,134.65,84.96
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,73.02,38.11
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,28.05,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,21.98,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,70.13,37.06
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,122.91,78.53
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,189.14,134.22
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,250.78,189.03
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,319.1,248.84
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,382.49,304.29
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,449.24,360.77
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,510.91,411.55
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,573.48,461.35
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,632.23,506.15
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,690.73,549.27
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,739.88,582.64
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,789.44,615.29
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,835.83,644.77
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,880.01,672.19
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,916.74,694.08
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,950.36,713.63
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,979.01,729.67
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,1004.29,743.4
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,1022.45,752.98
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,1036.83,760.21
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,1045.73,766.07
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,1050.79,769.64
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,1048.7,767.83
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,1042.78,763.72
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,1030.91,757.33
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1015.34,748.63
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,993.09,735.56
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,967.54,720.3
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,936.66,701.03
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,902.8,679.66
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,867.42,657.42
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,825.39,630.3
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,777.23,598.27
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,727.5,564.69
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,672.45,525.61
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,616.97,484.36
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,556.66,438.69
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,497.63,392.61
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,432.72,340.67
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,370.53,289.23
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,304.02,233.38
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,242.91,180.73
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,178.07,125.61
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,122.75,79.45
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,66.31,36.72
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,24.4,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,23.21,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,59.09,36.07
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,106.36,73.31
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,164.87,121.69
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,177.86,138.77
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,176.86,141.52
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,246.57,198.75
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,326.24,263.78
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,347.8,280.35
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,358.02,286.81
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,435.02,346.99
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,515.5,408.17
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,540.05,423.96
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,560.59,436.52
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,698.27,541.52
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,846.85,646.04
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,883.87,667.07
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,918.31,686.92
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,946.5,702.79
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,971.68,716.57
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,989.99,726.33
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,1004.86,733.95
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,965.41,708.34
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,914.88,670.8
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,968.71,711.25
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,1012.62,739.0
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,1001.69,732.68
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,987.31,724.68
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,966.2,712.69
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,941.94,698.56
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,854.39,640.54
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,765.96,576.66
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,699.76,529.84
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,631.52,480.67
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,653.91,502.05
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,660.95,511.39
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,563.57,438.0
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,474.6,370.04
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,412.26,323.03
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,353.84,278.03
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,306.92,240.89
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,261.96,204.58
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,215.61,167.12
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,171.42,130.54
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,126.87,93.61
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,86.65,60.36
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,48.35,30.26
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,18.66,0.8
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,24.28,2.25
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,59.53,37.27
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,104.55,72.76
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,161.87,120.26
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,143.08,111.69
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,105.06,83.4
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,76.44,59.18
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,48.31,35.29
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,92.5,72.07
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,137.22,108.59
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,133.21,104.89
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,129.24,101.3
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,204.91,162.54
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,282.37,223.88
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,427.95,340.64
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,570.47,451.69
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,748.69,593.31
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,930.12,726.8
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,958.55,744.48
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,983.91,760.65
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1003.59,771.59
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1025.99,784.41
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,1035.98,788.58
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,1042.25,790.34
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,1043.55,789.23
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,1041.04,785.68
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,1030.04,778.08
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,1015.35,768.14
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,995.86,755.44
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,972.79,740.36
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,942.87,720.22
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,909.88,697.98
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,871.92,672.19
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,831.26,644.4
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,783.67,611.17
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,736.91,578.33
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,684.03,540.37
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,630.07,499.32
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,569.53,452.59
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,509.51,405.03
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,445.48,353.07
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,383.38,300.94
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,316.48,243.87
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,254.49,189.59
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,188.31,132.34
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,130.86,83.5
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,72.14,38.97
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,29.02,3.62
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,26.12,4.16
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,77.42,43.91
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,129.09,85.08
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,193.31,139.73
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,253.68,193.91
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,320.32,252.75
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,383.68,308.28
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,450.4,364.81
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,511.0,414.1
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,572.59,462.33
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,630.41,506.14
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,688.07,548.21
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,740.35,583.59
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,788.21,614.53
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,833.33,642.55
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,876.25,668.36
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,912.82,690.13
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,946.46,709.67
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,974.05,724.46
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,998.31,736.92
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,1016.84,746.13
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,1031.69,753.02
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,1040.2,756.74
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,1044.94,758.17
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,1042.53,754.43
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,1036.34,748.53
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,1025.33,741.21
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,1010.67,731.75
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,988.25,716.8
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,962.54,699.92
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,932.17,682.04
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,898.87,662.14
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,863.93,640.97
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,822.39,615.13
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,774.72,584.76
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,725.48,552.82
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,671.05,516.18
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,616.08,477.01
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,556.11,432.99
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,497.29,388.29
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,433.44,338.15
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,372.31,288.39
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,306.35,233.68
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,245.62,181.92
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,180.5,127.1
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,124.95,81.1
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,69.01,38.78
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,28.15,5.23
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.71,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,15.43,7.02
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,26.06,16.29
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,36.69,25.48
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,48.78,35.66
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,60.89,45.62
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,83.27,64.0
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,105.77,82.14
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,112.1,86.81
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,118.45,91.45
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,174.46,136.29
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,231.72,181.3
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,252.89,196.94
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,274.21,212.62
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,245.33,189.25
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,216.03,165.72
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,200.02,152.77
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,183.99,139.85
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,194.49,147.87
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,205.02,155.87
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,200.23,151.76
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,195.4,147.69
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,151.56,113.69
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,107.87,79.55
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,126.51,93.99
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,145.17,108.31
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,168.26,126.26
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,191.33,144.15
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,138.56,103.2
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,86.27,62.35
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,122.31,90.65
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,158.45,118.84
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,128.05,95.35
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,97.87,71.91
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,160.87,121.83
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,224.04,171.53
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,167.31,127.59
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,111.54,83.87
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,139.77,106.92
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,167.75,129.73
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,146.64,113.24
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,126.0,97.04
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,105.14,80.61
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,84.4,63.92
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,64.4,47.47
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,44.46,30.78
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,28.01,16.71
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,11.57,0.34
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.9,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,6.26,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,12.53,4.52
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,21.71,12.41
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,30.89,20.28
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,41.52,29.21
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,52.17,37.99
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,50.72,36.67
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,49.28,35.33
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,44.93,31.53
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,40.59,27.77
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,47.85,33.6
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,55.12,39.4
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,86.15,64.36
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,117.43,89.24
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,153.28,117.64
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,189.52,146.06
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,206.84,159.14
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,224.28,172.26
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,229.98,176.16
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,235.67,180.07
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,252.28,192.39
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,268.9,204.64
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,292.01,222.16
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,315.13,239.62
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,368.01,279.13
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,414.07,313.04
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,493.37,372.43
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,579.14,435.11
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,530.13,398.12
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,489.14,367.23
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,524.49,394.59
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,550.1,414.52
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,544.88,411.93
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,537.32,407.68
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,510.84,389.88
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,483.09,370.93
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,485.76,374.91
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,476.27,369.25
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,412.34,320.66
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,352.77,274.92
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,309.5,240.9
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,266.82,206.57
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,267.51,203.91
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,247.07,180.68
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,183.89,126.95
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,128.86,81.1
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,73.13,39.65
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,31.87,8.18
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,29.83,9.98
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,83.42,48.1
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,135.13,88.85
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,198.73,142.18
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,259.96,195.74
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,328.95,255.43
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,392.05,309.29
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,458.44,364.11
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,522.32,415.33
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,588.36,466.57
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,647.21,510.72
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,703.79,551.31
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,757.17,586.7
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,809.33,620.44
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,854.95,650.49
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,898.19,678.81
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,936.1,701.8
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,971.01,722.53
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,999.42,739.89
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,1024.34,754.9
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,1043.26,765.11
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,1058.35,772.9
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,1066.99,777.79
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1071.67,780.28
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,1070.89,778.2
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,1066.13,773.74
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,1054.94,766.13
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,1039.87,756.19
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,1019.02,742.97
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,994.51,727.47
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,964.74,708.57
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,931.71,687.53
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,891.09,661.35
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,847.99,633.36
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,801.1,603.5
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,752.26,571.9
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,698.13,535.01
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,642.88,494.64
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,583.49,450.48
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,522.77,404.03
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,457.7,352.91
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,394.68,301.64
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,326.99,246.3
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,263.68,192.7
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,196.13,135.52
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,137.74,86.78
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,78.22,42.14
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,34.3,9.67
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.96,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.93,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.85,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.78,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,7.23,0.56
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,8.68,1.79
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,73.0,56.47
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,138.2,110.81
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,80.77,62.37
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,24.15,14.68
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,131.65,104.17
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,241.99,193.61
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,131.58,103.2
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,22.24,12.79
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,21.76,12.37
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.94
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,22.26,12.68
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,23.23,13.42
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,175.48,136.88
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,331.15,258.98
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,254.69,198.44
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,178.61,138.05
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,227.18,176.5
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,276.02,214.68
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,259.06,201.37
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,242.07,188.14
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,379.5,296.04
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,512.18,397.37
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,484.42,376.19
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,456.75,355.46
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,468.11,365.96
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,478.25,375.46
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,398.73,313.95
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,321.59,253.54
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,320.26,253.9
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,318.18,253.54
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,421.59,341.21
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,501.53,408.02
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,327.2,266.87
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,169.58,136.32
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,149.21,119.99
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,129.25,103.72
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,107.67,86.03
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,86.28,68.16
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,66.78,51.53
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,47.35,34.65
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,29.94,19.29
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,12.54,2.45
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,6.39,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,11.65,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,43.47,18.34
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,97.67,57.26
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,152.9,103.08
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,219.04,161.05
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,282.16,218.43
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,350.69,279.4
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,415.04,335.41
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,482.17,391.49
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,544.7,440.92
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,606.72,487.72
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,664.67,531.14
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,722.02,571.51
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,774.42,606.02
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,825.1,638.56
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,870.31,667.56
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,913.04,694.53
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,950.42,717.58
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,984.69,738.39
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,1012.81,756.44
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1037.36,772.19
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1056.32,782.85
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,1071.4,791.07
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,1079.97,796.26
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,1084.54,799.04
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,1083.11,798.5
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,1077.64,795.52
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,1065.71,788.05
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1049.88,778.19
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1028.82,763.51
