Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,1004.11,746.55
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,973.03,727.9
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,938.69,706.99
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,896.86,679.81
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,852.78,650.89
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,804.86,618.72
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,755.04,584.88
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,701.03,547.6
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,647.57,507.85
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,586.54,461.66
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,525.82,414.32
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,460.48,361.22
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,397.14,308.2
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,329.44,251.29
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,265.91,196.33
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,198.94,138.9
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,140.46,89.41
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,81.05,44.37
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,36.84,12.35
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,12.94,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,45.15,19.99
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,98.64,57.79
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,153.38,102.56
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,218.91,159.04
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,281.4,214.47
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,349.94,273.83
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,414.05,328.09
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,481.02,382.48
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,543.2,430.28
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,606.32,476.61
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,663.0,517.74
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,720.51,557.11
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,773.34,590.58
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,824.63,622.12
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,869.88,649.27
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,912.69,674.32
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,950.09,695.97
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,984.45,715.45
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1012.72,732.94
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1037.47,748.29
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1056.15,760.52
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1071.01,770.51
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,1079.94,776.31
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,1084.9,779.81
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,1083.38,778.47
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,1077.88,774.77
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,1066.43,767.88
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,1051.09,758.7
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1029.55,746.18
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1004.37,731.37
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,973.91,712.66
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,940.21,691.82
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,900.73,667.05
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,858.55,640.29
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,810.28,609.98
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,760.1,577.91
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,705.55,541.41
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,651.59,502.46
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,590.53,457.09
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,529.73,410.54
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,464.46,358.59
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,401.09,306.53
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,333.37,251.22
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,269.78,197.45
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,202.48,140.32
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,143.54,90.81
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,83.52,45.56
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,38.66,13.67
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,14.2,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,47.05,22.1
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,100.36,60.15
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,154.55,104.5
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,219.4,160.2
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,281.15,214.96
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,348.85,273.71
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,412.19,327.75
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,478.2,382.07
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,540.22,431.55
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,603.27,480.12
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,661.09,523.01
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,716.43,562.24
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,768.15,595.32
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,818.32,626.48
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,863.27,654.28
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,905.87,679.92
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,942.27,699.52
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,975.64,716.69
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,1003.95,733.44
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,1028.8,747.88
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,1046.62,756.26
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1060.67,762.27
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,1069.41,766.48
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,1074.26,768.35
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,1072.16,764.46
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1066.15,758.31
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,1054.78,750.49
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,1039.62,740.44
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,1018.31,727.22
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,993.46,711.88
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,962.41,692.14
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,928.23,670.45
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,888.89,645.89
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,846.95,619.51
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,799.04,588.95
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,749.32,556.87
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,695.16,521.32
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,641.67,483.37
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,581.33,440.1
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,521.37,395.68
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,457.0,346.65
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,394.52,297.21
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,327.24,243.42
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,264.63,191.45
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,198.94,136.55
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,141.44,88.89
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,82.34,44.74
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,38.13,13.87
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,14.49,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,50.59,23.72
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,104.75,61.84
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,159.96,107.07
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,225.43,163.3
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,287.49,217.92
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,355.23,276.04
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,418.93,329.6
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,485.36,383.35
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,547.35,431.07
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,610.18,477.46
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,667.89,520.01
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,723.06,558.68
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,774.27,592.39
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,823.86,624.43
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,868.68,654.25
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,911.07,682.25
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,947.63,705.06
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,981.15,725.74
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1009.04,743.81
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1033.45,759.66
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1051.8,770.11
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1066.36,778.47
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1075.09,784.27
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1079.89,787.69
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,1078.23,785.92
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,1072.62,781.73
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,1060.63,774.65
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1044.81,765.18
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,1022.83,751.73
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,997.3,735.95
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,966.55,717.41
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,932.64,696.66
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,835.07,630.58
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,736.78,559.61
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,754.48,577.58
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,751.44,577.72
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,696.91,539.47
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,643.12,499.19
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,582.67,453.57
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,522.6,407.04
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,457.44,355.35
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,394.45,303.68
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,327.32,247.67
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,264.88,194.09
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,199.14,138.24
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,141.94,90.35
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,83.14,45.86
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,39.04,15.02
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,6.39,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,12.55,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,41.0,24.37
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,79.37,54.2
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,122.11,88.96
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,171.62,130.24
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,224.6,173.69
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,286.7,224.97
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,365.34,289.67
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,454.97,362.57
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,518.87,414.56
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,586.22,468.29
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,533.4,424.06
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,443.74,349.15
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,521.66,409.45
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,600.59,469.23
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,747.36,585.1
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,897.82,694.68
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,938.16,720.22
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,976.05,744.28
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,1006.32,763.78
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1033.28,780.94
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1057.92,795.24
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1079.07,807.11
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1089.28,812.89
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,1095.51,816.15
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,1015.29,759.85
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,920.46,687.71
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,1005.52,752.13
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1070.56,795.32
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1049.94,779.71
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1025.39,762.15
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,994.28,743.3
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,959.79,722.08
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,914.81,692.07
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,868.04,660.68
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,819.37,627.16
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,768.77,592.07
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,715.28,554.83
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,660.23,514.0
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,599.6,467.76
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,537.74,419.71
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,472.96,367.94
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,409.45,315.45
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,341.38,258.22
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,277.4,202.89
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,210.44,145.33
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,150.54,94.48
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,89.03,47.8
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,42.37,15.9
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,8.36,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,16.33,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,41.26,25.1
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,75.38,51.44
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,112.4,82.58
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,152.57,116.7
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,191.63,149.67
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,232.59,183.5
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,297.0,235.05
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,373.85,295.68
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,489.47,386.5
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,625.46,490.6
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,681.58,531.57
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,738.33,571.04
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,790.72,604.24
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,841.67,635.71
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,885.76,662.9
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,927.28,687.98
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,963.66,709.58
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,996.76,728.84
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1023.31,745.19
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1046.3,759.28
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1058.08,764.66
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1065.52,767.44
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,1073.38,771.49
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,1077.43,773.2
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,1030.97,743.02
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,970.11,701.43
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,963.68,697.56
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,954.13,691.28
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,912.34,662.47
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,869.85,633.28
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,814.39,595.46
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,759.14,557.51
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,596.55,441.63
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,440.94,327.11
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,578.5,433.81
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,678.95,508.96
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,640.92,482.09
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,597.89,451.9
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,502.13,381.05
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,417.56,317.5
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,364.61,277.51
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,312.09,236.76
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,260.34,196.37
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,212.32,157.59
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,159.62,114.58
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,114.19,77.45
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,69.32,42.88
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,33.71,15.81
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,8.85,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,17.81,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,52.26,29.83
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,100.07,65.7
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,150.16,106.73
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,209.74,157.4
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,219.94,172.43
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,211.81,169.03
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,322.36,258.61
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,457.98,368.38
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,490.75,394.31
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,514.96,412.49
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,557.08,443.9
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,596.26,472.06
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,612.39,480.64
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,616.3,479.75
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,666.08,515.81
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,723.03,556.13
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,752.62,574.94
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,780.54,592.38
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,798.72,603.74
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,814.74,613.55
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,804.69,602.96
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,797.81,594.64
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,747.71,556.18
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,688.26,511.33
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,685.48,508.06
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,681.76,504.17
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,567.88,421.9
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,448.03,333.86
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,438.21,327.37
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,428.2,320.36
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,360.83,271.03
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,289.45,218.05
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,430.34,326.72
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,552.85,418.23
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,648.96,495.55
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,713.83,548.86
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,661.48,510.7
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,608.49,471.82
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,549.51,427.9
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,491.53,383.46
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,428.88,334.19
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,369.17,285.76
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,305.24,233.11
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,246.42,183.54
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,182.77,130.47
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,130.01,87.34
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,77.39,47.27
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,37.08,17.89
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.46,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,13.98,5.75
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,23.16,13.84
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,35.24,24.28
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,47.33,34.58
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,28.47,18.54
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,9.65,2.52
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,141.39,112.16
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,281.45,224.8
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,374.22,298.57
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,481.99,382.94
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,274.8,219.98
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,46.42,32.27
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,140.57,108.07
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,236.38,182.83
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,285.09,219.75
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,340.19,260.98
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,188.04,143.45
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,36.8,23.79
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,37.78,24.58
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,38.76,25.33
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,68.84,49.08
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,99.08,72.69
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,264.84,201.2
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,431.33,325.6
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,422.58,318.06
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,413.65,310.97
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,719.76,547.49
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,992.45,740.46
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,970.33,723.19
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,945.24,705.89
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,914.34,687.1
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,880.84,666.41
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,841.23,640.24
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,801.72,613.94
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,755.01,581.98
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,707.17,547.84
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,653.39,508.39
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,599.48,468.04
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,541.17,423.88
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,484.08,379.54
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,422.92,330.35
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,364.28,281.99
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,300.03,228.76
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,242.69,180.33
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,182.74,130.26
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,130.83,87.57
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,78.79,48.17
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,39.61,19.98
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,16.71,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,22.34,4.89
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,56.78,33.77
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,104.62,69.38
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,154.75,110.05
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,214.54,160.28
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,140.85,107.97
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,36.69,25.1
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,47.82,34.22
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,58.96,43.19
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,76.41,57.09
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,93.9,70.78
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,105.12,79.4
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,116.37,87.95
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,130.09,98.2
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,143.84,108.33
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,155.34,117.14
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,166.99,126.07
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,172.48,129.9
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,178.0,133.77
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,303.58,229.88
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,428.06,322.64
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,344.36,259.73
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,255.72,192.62
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,233.51,176.13
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,211.28,159.45
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,209.29,157.98
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,207.25,156.46
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,118.64,87.87
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,31.0,18.93
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,209.65,158.95
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,390.16,295.17
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,503.67,382.29
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,605.16,459.16
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,493.35,375.16
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,381.5,290.08
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,339.58,259.09
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,298.55,228.32
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,289.51,222.23
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,279.73,215.46
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,194.19,149.45
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,110.48,83.51
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,141.57,108.87
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,172.19,133.47
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,143.85,111.13
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,115.8,88.79
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,125.05,92.84
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,120.12,83.3
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,73.11,47.17
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,36.15,19.4
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,16.71,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.71,0.57
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,12.53,4.73
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,18.81,10.06
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,25.09,15.32
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,121.05,92.79
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,226.96,177.33
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,284.13,222.73
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,344.96,270.53
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,386.56,302.26
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,427.61,332.78
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,433.51,334.97
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,437.27,335.08
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,600.67,461.63
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,779.36,592.01
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,822.73,617.78
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,864.29,642.63
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,812.49,600.91
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,739.57,541.64
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,867.36,633.9
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,987.19,709.83
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,1007.85,718.53
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,1025.3,725.83
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,1033.51,729.17
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,1038.12,730.37
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,865.23,615.64
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,670.58,476.14
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,856.6,611.68
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,1011.95,711.81
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,993.76,699.51
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,971.98,686.74
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,942.45,668.66
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,909.9,648.71
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,871.04,625.09
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,829.76,599.74
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,783.46,571.61
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,737.68,543.44
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,685.95,509.39
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,632.82,472.13
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,573.83,429.96
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,515.24,386.78
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,453.19,339.0
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,392.69,290.96
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,326.65,238.52
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,265.24,188.2
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,200.78,135.24
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,144.19,89.27
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,86.82,47.11
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,43.47,18.67
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,26.04,8.98
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,62.9,36.97
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,112.28,74.28
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,162.92,116.34
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,222.57,167.38
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,208.25,163.82
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,165.15,131.96
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,181.66,145.12
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,195.27,155.46
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,216.48,171.76
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,240.64,190.14
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,178.56,139.75
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,118.32,90.67
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,128.61,98.54
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,138.92,106.29
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,82.82,61.22
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,27.1,16.29
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,30.5,18.96
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,33.9,21.61
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,82.91,60.62
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,132.3,99.38
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,205.58,156.1
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,279.52,212.01
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,244.88,185.51
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,210.27,159.12
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,224.1,169.81
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,237.89,180.37
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,314.68,238.75
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,398.9,301.48
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,428.42,323.08
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,457.24,344.19
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,371.92,281.3
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,283.38,215.02
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,289.33,220.23
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,295.02,225.07
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,251.48,192.14
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,208.62,159.46
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,174.46,133.25
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,140.79,107.12
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,123.17,93.73
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,105.59,80.18
