Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,95.35,72.38
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,85.14,64.48
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,71.55,53.66
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,57.98,42.67
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,44.91,31.86
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,31.86,20.88
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,21.22,11.78
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,10.6,2.53
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,5.3,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.9,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.57,2.28
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,26.07,15.92
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,40.57,28.6
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,58.42,44.01
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,76.34,59.27
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,62.34,47.29
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,48.3,35.25
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,56.54,41.94
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,64.78,48.53
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,60.43,44.64
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,56.08,40.81
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,93.91,71.57
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,132.0,102.04
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,152.15,117.65
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,172.51,133.26
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,161.55,124.04
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,150.52,114.9
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,191.56,146.7
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,232.98,178.18
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,363.82,277.64
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,492.82,371.99
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,342.07,259.62
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,188.43,142.49
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,152.06,114.53
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,115.73,86.09
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,136.83,102.52
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,157.93,118.75
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,121.57,90.47
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,85.39,62.15
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,145.86,109.51
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,206.47,156.05
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,423.54,322.7
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,625.36,469.03
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,371.84,283.46
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,122.29,91.06
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,317.66,246.01
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,498.03,381.79
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,579.51,446.71
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,625.43,483.89
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,566.34,439.58
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,507.8,395.03
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,445.8,345.86
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,385.48,296.5
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,321.41,243.25
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,261.71,192.32
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,198.71,138.99
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,143.48,92.79
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,87.51,50.25
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,44.74,21.1
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,12.03,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,12.78,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,32.02,12.6
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,71.8,39.67
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,126.38,80.56
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,128.2,94.03
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,100.52,79.33
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,109.58,86.64
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,118.19,93.2
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,127.99,100.71
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,137.79,108.09
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,144.66,112.8
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,151.54,117.46
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,178.77,138.51
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,206.45,159.59
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,240.24,185.13
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,274.52,210.64
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,340.93,260.76
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,404.58,307.78
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,495.57,374.7
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,595.66,446.0
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,695.5,518.61
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,792.7,587.7
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,926.72,684.54
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,1047.48,761.11
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,1055.22,764.17
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,1059.24,766.06
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,1056.52,762.83
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,1050.08,757.44
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,1037.98,749.6
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,1022.28,739.61
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,1000.62,726.41
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,975.59,711.12
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,945.07,691.83
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,911.6,670.61
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,872.23,645.8
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,830.46,619.21
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,783.82,590.18
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,737.72,561.04
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,684.28,524.66
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,630.07,485.41
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,571.07,442.2
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,512.58,397.92
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,449.87,348.38
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,389.29,298.93
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,324.48,245.66
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,264.05,194.49
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,200.93,140.91
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,145.51,94.41
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,89.76,51.92
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,47.15,22.9
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,12.92,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,14.25,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,32.69,14.85
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,71.24,42.35
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,122.43,81.15
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,104.83,76.12
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,62.82,47.61
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,82.19,63.59
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,101.64,79.19
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,155.3,122.47
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,213.27,168.25
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,267.7,210.49
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,325.35,254.44
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,352.16,273.54
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,378.62,292.14
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,476.77,365.96
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,582.66,442.87
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,729.99,553.39
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,886.14,660.27
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,921.69,680.63
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,954.68,700.26
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,980.78,715.31
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,1003.67,728.31
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,1018.87,736.9
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,1030.49,743.33
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,1037.44,747.91
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,1040.81,750.37
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,1038.08,748.06
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,1031.75,743.6
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,1019.89,737.17
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,1004.56,728.59
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,982.95,715.94
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,958.13,701.21
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,927.43,682.2
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,893.93,661.26
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,858.9,639.4
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,817.65,613.05
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,771.44,582.54
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,723.73,550.64
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,669.65,512.95
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,615.31,473.28
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,557.4,430.7
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,499.88,387.05
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,437.39,338.2
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,377.53,289.87
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,314.5,238.12
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,255.96,188.78
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,194.39,136.94
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,140.88,92.54
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,86.28,50.84
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,44.87,22.31
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.38,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,30.83,15.89
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,66.54,42.97
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,113.04,78.79
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,160.84,118.02
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,217.63,165.74
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,164.24,128.06
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,87.06,66.87
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,80.76,61.36
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,74.47,55.84
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,86.6,65.27
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,98.76,74.58
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,165.19,127.28
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,232.67,179.67
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,192.13,147.13
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,151.26,114.48
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,149.9,113.22
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,148.54,111.96
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,161.73,121.92
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,175.03,131.89
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,173.74,130.49
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,172.42,129.11
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,198.63,148.94
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,224.92,168.64
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,200.82,150.17
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,176.7,131.69
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,243.84,182.9
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,311.28,233.63
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,280.76,211.13
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,250.31,188.64
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,268.31,202.53
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,286.22,216.3
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,257.23,194.47
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,228.4,172.71
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,214.91,162.62
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,201.51,152.57
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,230.96,176.11
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,259.95,199.31
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,205.66,157.46
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,152.48,116.05
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,230.36,179.26
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,301.95,236.29
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,244.75,191.54
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,194.08,151.71
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,163.12,127.19
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,133.32,103.23
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,103.88,79.19
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,75.97,56.28
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,51.31,35.86
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,27.9,16.17
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,14.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,4.91,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,9.64,1.66
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,23.16,13.34
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,36.7,24.87
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,53.14,38.7
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,69.57,52.27
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,54.11,39.3
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,38.63,26.34
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,131.9,102.33
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,228.38,179.07
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,201.92,157.1
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,170.99,131.61
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,277.91,215.92
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,387.91,300.44
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,429.18,330.46
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,476.16,364.45
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,542.22,413.7
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,611.21,464.28
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,637.57,482.46
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,663.33,500.3
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,496.36,376.46
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,312.63,236.42
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,290.59,219.58
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,268.47,202.37
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,323.3,244.02
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,378.32,285.28
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,258.69,195.42
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,140.23,104.54
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,221.84,167.8
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,303.78,230.02
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,235.72,178.38
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,168.24,126.7
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,105.61,78.23
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,43.58,29.26
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,240.57,185.69
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,436.29,334.68
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,340.13,261.59
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,244.12,187.8
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,173.79,133.41
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,104.61,78.79
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,154.27,119.23
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,202.86,158.6
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,106.19,81.31
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,11.58,3.94
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,9.65,2.38
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,7.71,0.8
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,6.27,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,4.82,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,2.41,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,4.82,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,10.6,3.17
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,16.39,8.22
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,22.67,13.62
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,28.95,18.92
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,48.78,35.52
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,68.64,51.87
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,55.57,40.72
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,42.51,29.69
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,28.02,17.55
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.52,5.5
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,23.68,13.81
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,33.85,22.06
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,82.79,61.49
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,132.03,100.39
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,354.48,274.98
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,579.02,440.27
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,476.37,360.98
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,362.83,273.94
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,462.33,348.3
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,563.62,421.19
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,646.64,480.91
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,724.04,535.63
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,492.69,370.32
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,249.77,188.25
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,403.96,304.46
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,554.27,412.05
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,395.32,297.1
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,234.45,177.13
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,356.47,270.13
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,473.96,356.32
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,432.47,325.47
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,391.51,295.54
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,277.71,210.91
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,163.84,123.88
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,104.85,78.15
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,46.43,31.83
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,41.1,27.67
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,35.76,23.46
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,98.95,74.68
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,162.31,125.5
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,201.32,156.88
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,233.13,181.45
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,196.64,152.41
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,161.56,124.23
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,125.81,95.02
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,92.28,67.5
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,61.92,43.12
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,35.38,21.75
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,17.04,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,38.79,21.53
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,76.03,48.44
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,124.73,85.76
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,114.74,85.01
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,84.98,65.39
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,81.21,62.06
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,77.36,58.57
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,104.06,80.15
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,130.86,101.43
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,163.29,126.7
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,196.28,151.95
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,161.37,123.73
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,126.1,95.4
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,225.63,172.74
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,331.76,251.89
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,285.94,216.6
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,243.92,184.55
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,252.14,190.29
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,260.37,195.85
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,228.21,171.47
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,195.98,147.03
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,324.75,243.25
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,451.69,333.78
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,402.68,297.82
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,347.21,257.76
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,285.43,212.82
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,223.92,167.29
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,181.42,135.3
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,139.14,103.01
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,363.82,274.14
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,591.09,435.54
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,590.85,436.06
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,588.8,437.02
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,397.24,299.51
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,205.2,154.86
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,188.16,142.58
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,171.34,129.91
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,192.24,146.64
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,212.67,162.93
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,161.57,123.73
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,111.38,84.56
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,105.04,79.87
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,98.69,75.06
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,83.64,63.22
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,68.62,51.2
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,54.6,39.68
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,40.56,27.94
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,27.99,17.32
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,15.43,6.59
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,7.71,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,16.43,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,34.82,20.89
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,67.52,46.37
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,107.5,77.75
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,147.7,109.31
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,196.42,148.58
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,216.2,167.25
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,224.69,175.05
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,280.08,218.21
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,340.92,264.6
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,405.0,312.26
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,471.94,360.95
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,433.72,329.91
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,382.62,289.25
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,476.73,358.75
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,577.88,430.08
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,578.19,428.1
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,580.02,427.96
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,748.18,550.06
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,921.5,665.27
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,942.71,675.83
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,964.38,688.63
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,893.77,639.68
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,807.54,577.53
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,922.03,660.68
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,1020.02,722.45
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,1017.6,719.69
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,1011.75,716.29
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,999.03,707.92
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,983.01,697.7
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,962.76,685.86
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,944.09,675.09
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,913.69,656.91
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,880.61,637.07
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,844.82,615.37
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,806.05,591.54
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,760.22,563.36
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,712.94,533.71
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,660.19,499.32
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,607.04,462.45
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,550.14,422.04
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,493.78,380.48
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,433.11,333.41
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,374.85,286.65
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,312.99,235.96
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,255.45,187.57
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,195.6,137.32
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,143.33,93.97
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,90.13,53.39
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,49.34,25.5
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,15.04,0.34
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.41,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.82,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,9.16,1.97
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,13.5,5.71
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,18.81,10.22
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,24.12,14.66
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,15.44,7.3
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,13.03,5.19
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,19.31,10.36
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,54.14,38.75
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,89.04,66.54
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,124.3,94.22
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,159.79,121.61
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,363.7,278.48
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,577.5,430.76
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,717.95,531.98
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,869.76,633.64
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,904.87,652.81
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,937.69,671.88
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,962.4,687.12
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,984.1,700.62
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,998.54,709.18
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,1015.67,719.53
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,1022.65,725.02
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,1026.16,728.56
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,839.54,606.83
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,632.65,458.62
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,719.62,523.54
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,796.39,578.19
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,881.52,642.91
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,946.08,687.82
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,915.21,668.39
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,881.7,648.04
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,842.92,624.0
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,801.98,598.24
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,755.77,569.31
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,708.26,538.98
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,594.45,454.83
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,491.05,376.58
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,501.17,387.39
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,491.26,380.96
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,430.85,333.11
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,372.74,285.98
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,311.17,235.51
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,254.0,187.43
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,194.47,137.34
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,142.43,94.1
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,89.85,53.86
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,49.52,26.11
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,15.52,1.53
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.01,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,48.55,23.1
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,92.81,52.95
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,149.49,97.12
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,205.76,145.51
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,269.29,200.76
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,330.89,254.02
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,395.6,308.11
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,456.52,358.08
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,519.28,407.59
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,578.31,451.61
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,637.57,493.93
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,691.59,532.47
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,745.88,568.17
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,794.47,599.54
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,841.18,629.25
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,882.96,656.2
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,922.27,681.35
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,956.25,701.5
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,987.15,719.55
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,1012.38,734.85
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,1034.19,748.02
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,1050.97,758.55
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,1064.1,766.91
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,1070.5,770.64
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,1073.13,772.17
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,1069.46,768.37
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,1062.04,762.38
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,1049.39,754.25
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,1033.11,743.97
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,1010.4,730.17
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,984.35,714.3
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,953.18,694.69
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,919.04,673.13
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,879.57,648.37
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,837.71,621.83
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,790.88,592.15
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,742.38,560.95
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,690.56,526.14
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,636.14,486.8
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,576.97,443.43
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,518.2,399.02
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,456.25,350.14
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,396.1,301.24
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,331.69,248.34
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,271.74,197.71
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,209.36,145.22
