Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,153.86,98.85
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,97.62,55.95
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,53.55,26.3
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,14.32,1.81
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,12.79,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,49.51,24.6
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,93.16,54.06
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,149.65,97.64
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,205.36,144.85
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,268.4,198.58
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,329.03,249.58
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,394.38,302.33
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,455.06,351.09
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,517.61,399.6
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,576.15,443.05
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,634.89,485.16
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,689.26,524.08
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,741.02,558.67
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,789.03,588.84
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,835.16,617.31
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,876.81,643.12
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,916.03,667.14
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,949.07,686.32
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,979.04,703.49
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,1003.8,718.05
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1025.21,730.59
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,1041.17,738.36
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,1053.55,744.04
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,1060.29,747.83
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,1063.33,749.55
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,1059.16,747.75
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,1051.33,743.88
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,1039.36,737.56
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,1023.83,729.12
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,1001.48,716.46
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,975.91,701.78
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,945.72,684.63
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,912.6,665.38
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,873.7,642.05
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,832.43,616.82
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,786.22,588.61
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,740.32,560.1
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,660.24,504.21
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,585.76,449.72
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,554.6,428.06
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,516.29,399.49
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,454.78,350.81
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,394.73,301.93
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,330.52,249.46
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,270.42,198.88
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,208.4,146.4
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,153.7,100.55
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,98.54,58.09
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,55.18,28.47
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,15.96,3.41
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,18.88,3.84
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,39.9,25.59
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,69.23,49.17
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,103.26,76.87
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,139.37,106.31
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,180.36,140.03
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,227.49,178.8
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,277.5,219.42
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,229.93,181.98
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,166.56,130.06
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,169.26,131.63
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,171.83,132.98
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,220.15,170.83
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,269.52,208.9
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,287.88,222.11
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,310.36,238.43
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,362.49,277.69
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,415.54,317.03
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,548.4,416.71
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,686.59,516.49
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,607.35,456.46
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,523.27,392.98
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,532.28,398.81
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,540.96,404.03
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,625.14,465.73
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,702.59,521.22
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,685.59,508.5
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,667.81,495.75
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,576.34,429.69
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,479.49,358.8
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,396.43,298.35
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,309.54,233.8
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,609.11,468.23
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,865.19,652.23
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,826.23,624.29
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,785.71,597.18
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,742.08,567.88
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,695.79,535.51
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,645.36,499.08
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,594.52,461.54
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,538.84,419.33
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,484.11,376.81
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,425.28,330.12
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,368.8,284.1
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,308.7,234.73
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,251.87,187.11
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,194.59,139.2
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,144.05,97.33
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,93.43,58.34
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,53.47,30.27
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,18.21,5.31
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.93,3.95
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,51.61,28.66
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,92.07,56.86
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,143.74,96.67
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,132.96,97.57
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,96.47,74.01
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,143.17,111.22
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,192.8,150.34
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,276.36,215.86
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,373.04,290.83
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,324.54,251.87
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,262.34,201.28
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,364.74,279.93
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,471.14,359.2
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,515.02,390.06
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,559.84,421.36
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,586.58,439.54
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,612.47,457.04
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,772.71,577.51
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,935.58,689.92
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,959.42,704.07
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,980.27,717.18
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,995.83,725.69
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,1014.23,736.14
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,1020.53,739.67
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,1023.37,741.13
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,1019.23,738.47
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,1011.66,733.74
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,998.72,725.36
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,982.47,714.94
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,960.22,700.67
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,935.04,684.55
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,909.64,668.32
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,877.11,647.29
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,753.31,561.1
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,635.3,472.8
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,576.61,431.29
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,520.39,390.76
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,572.27,434.06
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,599.23,457.24
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,542.9,415.48
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,487.47,373.65
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,427.65,326.77
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,370.29,280.63
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,309.99,231.75
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,254.12,185.44
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,194.88,136.69
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,143.98,95.22
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,92.88,56.44
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,52.55,28.64
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,17.52,5.3
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,19.36,6.39
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,52.0,29.9
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,92.47,59.18
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,142.11,98.05
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,138.78,103.34
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,113.94,88.15
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,162.09,126.3
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,214.58,167.71
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,332.96,261.69
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,480.36,377.84
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,535.5,420.43
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,592.18,463.48
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,533.99,414.67
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,445.47,341.52
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,523.33,400.27
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,610.91,464.51
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,733.92,559.38
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,865.39,655.64
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,897.03,675.29
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,926.12,693.6
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,949.51,709.11
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,970.06,722.77
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,987.07,732.62
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,1001.11,740.53
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,1006.07,743.3
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,1007.76,744.03
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,921.33,682.77
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,824.95,609.47
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,640.55,476.42
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,459.15,340.95
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,489.28,364.27
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,518.28,386.16
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,524.78,391.71
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,534.85,399.86
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,662.98,501.19
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,764.29,580.4
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,719.68,549.03
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,674.39,517.29
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,615.55,473.5
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,561.28,432.49
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,507.73,392.41
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,455.83,352.78
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,342.42,264.73
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,247.51,190.77
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,207.65,159.73
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,170.45,130.52
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,152.98,114.75
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,130.3,93.88
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,85.54,59.0
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,47.51,30.12
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,21.44,7.62
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,18.9,7.15
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,57.39,32.88
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,100.97,62.71
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,160.72,109.17
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,217.15,157.68
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,281.14,213.11
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,343.92,267.39
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,412.51,325.17
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,474.97,375.98
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,538.81,425.86
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,599.62,470.67
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,661.25,514.12
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,715.42,552.46
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,769.77,587.75
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,819.97,618.49
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,868.47,647.39
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,909.84,671.52
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,948.6,693.51
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,982.23,712.24
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,1012.75,728.79
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,1037.62,743.58
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,1058.98,756.24
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,1075.18,764.22
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1087.71,770.01
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,1093.51,773.28
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1095.46,774.37
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1091.56,770.45
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1083.84,764.37
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,1070.35,755.86
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1053.16,745.21
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,1029.96,731.45
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,1003.34,715.61
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,971.58,696.94
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,936.8,676.27
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,896.29,650.92
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,853.41,623.9
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,805.74,592.25
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,756.32,559.24
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,701.81,522.89
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,647.69,484.25
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,588.9,441.34
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,530.37,397.51
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,466.84,349.14
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,405.46,300.93
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,340.75,249.35
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,280.41,199.81
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,216.57,147.61
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,160.09,101.7
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,103.81,59.4
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,59.2,29.66
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,16.75,4.24
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,18.89,6.43
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,58.14,32.88
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,100.67,62.99
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,155.29,105.95
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,209.07,151.29
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,269.97,202.88
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,327.81,251.9
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,390.2,303.38
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,449.05,351.54
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,510.09,400.04
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,567.63,444.74
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,625.84,488.8
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,678.53,526.92
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,730.62,562.93
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,777.73,594.05
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,823.34,623.74
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,864.25,649.41
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,899.27,670.77
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,931.08,690.05
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,960.0,707.28
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,983.42,721.98
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,1003.67,734.65
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,1018.21,743.91
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,1029.31,751.07
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,1034.48,753.9
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,1036.2,754.63
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,1028.91,748.42
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,1024.33,744.18
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,1010.77,735.37
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,993.93,724.57
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,966.71,707.02
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,937.01,687.89
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,905.19,667.34
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,871.0,645.15
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,826.79,616.03
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,780.46,585.26
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,650.97,491.1
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,534.96,404.36
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,449.21,341.31
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,373.44,284.43
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,287.47,219.99
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,208.25,159.43
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,155.6,118.79
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,104.43,78.64
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,88.91,66.65
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,73.43,54.45
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,107.03,79.39
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,129.6,93.69
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,85.2,58.92
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,46.9,29.66
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,22.45,9.16
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,23.5,10.08
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,53.29,33.04
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,90.89,61.45
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,134.8,96.15
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,118.11,88.0
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,86.87,65.88
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,133.61,103.21
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,183.62,142.62
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,213.65,165.71
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,244.42,189.09
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,211.99,162.84
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,175.31,133.2
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,140.54,105.72
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,105.61,78.08
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,126.86,94.37
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,148.25,110.56
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,162.77,121.59
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,177.44,132.71
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,142.66,105.5
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,107.77,78.24
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,237.86,177.71
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,369.58,275.41
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,215.24,159.77
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,62.1,42.54
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,234.76,174.47
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,416.21,307.73
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,363.06,268.56
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,316.68,234.6
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,421.44,312.0
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,520.49,383.23
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,529.18,389.73
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,536.99,395.94
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,583.35,431.79
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,620.38,460.68
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,594.45,442.75
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,567.67,424.41
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,546.79,410.45
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,527.33,397.26
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,385.07,291.67
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,251.91,190.34
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,228.03,173.11
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,204.8,155.97
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,247.4,189.88
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,274.88,210.29
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,226.61,172.86
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,184.93,141.05
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,145.38,109.62
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,107.78,79.44
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,73.58,51.89
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,41.32,26.02
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,20.72,8.38
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.85,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,26.61,12.62
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,60.83,36.37
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,102.95,66.6
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,156.79,109.15
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,210.02,154.47
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,271.56,207.22
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,329.81,256.86
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,393.1,309.53
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,382.85,303.33
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,344.38,271.95
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,474.73,375.28
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,628.97,493.37
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,681.22,530.22
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,733.16,565.73
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,782.17,596.95
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,830.22,626.72
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,871.1,652.11
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,906.11,673.1
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,939.88,691.54
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,971.07,707.8
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,995.76,720.34
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,1017.24,730.43
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,1033.37,735.97
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,1046.14,739.16
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,1052.94,741.49
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,1056.17,741.73
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,1052.81,736.59
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1045.86,729.43
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,1033.88,722.56
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,1018.41,713.72
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,997.53,702.48
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,973.35,689.21
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,943.29,670.77
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,910.35,650.55
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,872.27,627.69
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,831.7,603.05
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,786.0,574.2
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,740.39,545.15
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,688.72,511.35
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,636.05,474.62
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,578.75,433.58
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,521.77,391.56
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,460.73,345.33
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,401.24,298.75
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,337.86,248.47
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,278.8,200.07
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,217.47,149.64
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,162.49,104.42
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,106.97,62.22
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,62.59,32.2
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,23.56,9.31
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,10.81,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,25.83,11.84
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,62.64,35.67
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,104.9,66.07
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,158.07,108.39
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,157.25,117.97
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,130.44,102.36
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,192.81,152.01
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,263.1,208.0
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,286.56,226.76
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,306.93,242.44
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,199.7,156.78
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,87.11,65.15
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,169.02,130.61
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,252.15,195.41
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,224.42,172.86
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,196.3,150.26
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,214.01,163.84
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,231.85,177.39
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,282.14,215.32
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,332.81,252.85
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,374.85,284.0
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,412.28,311.51
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,575.34,432.96
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,734.53,546.37
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,550.65,412.92
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,353.55,277.62
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,342.06,257.79
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,330.48,249.24
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,488.78,368.75
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,645.79,482.83
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,655.72,490.73
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,663.76,498.01
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,779.01,590.58
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,867.05,659.09
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,823.27,629.13
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,777.41,597.64
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,694.86,536.16
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,617.92,478.04
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,531.97,413.15
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,457.84,356.12
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,427.22,334.14
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,393.79,309.13
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,344.52,270.28
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,296.73,231.95
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,250.37,194.58
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,207.73,159.81
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,163.3,123.13
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,123.35,90.22
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,84.66,59.4
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,51.25,33.5
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,25.63,12.59
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,5.3,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,9.64,2.41
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,15.91,7.92
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,22.19,13.41
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,28.47,18.84
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,34.76,24.2
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,77.34,60.24
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,119.86,95.52
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,188.5,152.12
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,260.17,210.45
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,138.04,109.78
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,12.56,4.85
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,63.86,47.46
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,115.33,89.55
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,95.91,73.44
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,76.52,57.44
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,79.94,60.12
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,83.36,62.81
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,121.24,93.53
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,159.36,124.11
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,185.39,144.85
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,211.56,165.59
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,212.74,166.06
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,213.87,166.55
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,350.95,273.78
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,485.67,391.4
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,558.09,431.29
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,635.7,489.84
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,624.8,481.68
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,613.32,473.52
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,504.83,391.16
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,403.92,313.3
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,303.46,236.5
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,201.69,156.93
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,224.13,174.74
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,246.41,192.15
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,300.54,235.3
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,349.8,274.12
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,218.56,171.54
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,90.02,68.27
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,129.33,100.83
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,168.33,133.0
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,111.98,87.4
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,56.05,41.4
