Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,157.25,109.91
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,109.76,73.42
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,70.19,44.58
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,37.3,22.01
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.37,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.84,1.12
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,39.7,24.95
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,73.07,50.52
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,112.73,81.27
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,158.94,118.17
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,206.07,156.47
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,258.55,199.06
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,308.73,239.09
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,362.97,281.43
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,415.77,322.24
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,470.0,363.13
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,519.87,399.72
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,570.83,436.16
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,618.37,469.11
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,666.42,501.58
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,710.22,530.51
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,754.12,558.86
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,791.47,582.71
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,828.17,605.68
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,860.52,624.92
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,891.48,642.95
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,914.25,656.44
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,934.74,668.45
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,957.48,681.27
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,978.01,691.62
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,983.8,694.17
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,986.61,695.12
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,897.29,634.61
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,803.2,568.47
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,744.04,529.3
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,680.49,486.3
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,802.82,576.43
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,905.63,648.32
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,811.92,583.94
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,721.53,521.03
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,746.64,542.63
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,759.46,554.77
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,710.86,521.67
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,661.32,488.03
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,617.84,458.61
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,573.89,428.13
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,521.24,391.15
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,470.0,354.26
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,415.11,313.09
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,362.72,272.87
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,307.59,230.21
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,255.91,189.44
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,203.49,147.87
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,156.58,110.69
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,109.99,74.91
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,70.76,46.02
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,38.28,22.75
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,14.63,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,9.83,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,18.87,4.37
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,40.24,24.57
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,71.56,46.87
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,106.33,72.57
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,148.88,105.88
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,181.11,135.13
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,207.49,158.41
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,232.56,178.69
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,253.86,194.84
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,270.0,207.02
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,284.57,217.5
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,295.18,224.34
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,304.21,229.78
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,310.01,233.23
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,314.93,235.99
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,313.92,234.6
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,309.19,230.54
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,364.49,270.4
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,417.49,307.45
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,382.33,281.32
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,342.02,251.92
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,299.85,221.69
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,257.5,190.97
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,295.17,218.39
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,332.91,244.98
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,286.17,210.9
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,239.41,176.93
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,148.1,109.03
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,57.26,39.37
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,66.0,46.44
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,74.73,53.39
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,80.05,57.58
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,85.37,61.79
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,87.77,63.87
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,90.17,65.99
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,58.12,40.81
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,26.13,15.38
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,23.22,13.12
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,20.31,10.84
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,84.23,62.38
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,148.22,113.25
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,107.44,81.32
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,66.73,48.98
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,88.51,66.92
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,110.14,84.67
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,95.12,72.9
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,80.14,61.02
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,125.66,94.96
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,155.24,113.24
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,109.42,76.96
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,71.33,48.08
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,39.57,24.4
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,16.31,0.83
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.88,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,13.51,2.26
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,33.87,22.05
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,54.54,40.08
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,78.24,59.7
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,104.78,81.56
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,133.0,105.17
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,162.39,129.52
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,178.61,142.74
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,193.43,154.34
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,228.44,181.86
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,264.69,209.89
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,312.5,246.75
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,362.62,284.78
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,416.87,325.3
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,471.12,365.06
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,473.45,364.42
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,469.56,359.37
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,507.87,387.03
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,542.99,411.88
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,586.61,442.41
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,630.98,472.95
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,531.46,399.34
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,423.49,318.78
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,383.68,289.12
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,338.8,255.3
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,359.26,270.51
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,379.63,285.34
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,375.58,282.23
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,371.41,279.17
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,393.14,295.3
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,409.42,307.35
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,367.77,276.38
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,322.35,242.67
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,399.33,301.31
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,470.56,354.46
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,510.66,385.23
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,542.54,409.96
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,495.8,376.19
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,450.37,343.43
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,427.36,327.61
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,403.09,310.45
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,293.75,227.74
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,193.17,149.77
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,144.99,112.21
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,97.62,74.49
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,85.04,64.7
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,72.49,54.72
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,59.92,44.44
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,47.33,33.98
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,35.72,24.23
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,24.12,14.35
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.95,6.34
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,6.39,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,12.54,2.0
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,29.84,18.51
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,46.89,33.33
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,67.97,51.19
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,89.36,69.01
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,97.29,75.59
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,104.97,81.77
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,110.95,86.22
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,116.88,90.55
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,131.46,102.0
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,146.08,113.36
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,134.08,103.15
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,122.02,93.04
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,120.61,91.47
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,119.19,89.93
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,165.06,125.69
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,211.4,161.15
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,292.57,222.96
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,378.96,287.13
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,390.75,294.42
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,402.42,301.83
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,456.83,340.62
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,511.8,378.81
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,476.08,351.6
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,439.74,324.37
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,542.49,399.1
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,650.63,474.96
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,593.25,434.01
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,540.94,396.97
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,431.8,319.66
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,319.36,237.81
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,360.17,268.09
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,396.35,294.27
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,366.59,273.38
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,333.3,249.86
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,380.71,286.12
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,422.62,317.85
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,438.97,331.42
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,454.9,344.59
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,463.38,353.09
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,467.76,358.12
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,454.43,350.17
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,435.6,337.2
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,363.44,281.75
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,301.04,233.29
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,258.29,199.39
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,216.98,165.88
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,201.66,148.17
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,171.11,115.8
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,119.69,74.96
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,76.44,43.59
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,37.35,19.47
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,16.31,2.66
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.46,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,10.6,2.97
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,16.39,8.02
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,24.12,14.64
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,31.85,21.17
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,24.61,15.08
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,17.37,8.96
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,69.13,51.91
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,120.72,93.71
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,135.79,105.25
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,150.9,116.71
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,209.42,162.52
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,271.46,210.03
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,205.35,157.97
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,139.6,105.88
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,196.81,150.32
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,254.72,194.19
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,236.9,180.11
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,218.92,166.11
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,290.37,219.84
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,362.43,272.53
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,298.24,224.42
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,233.88,176.01
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,379.73,284.81
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,523.86,387.28
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,527.43,388.85
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,530.63,390.93
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,642.72,472.5
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,752.58,549.65
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,729.01,532.89
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,709.42,519.67
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,822.34,606.61
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,912.32,671.3
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,883.88,652.34
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,853.07,632.75
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,818.62,610.92
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,781.95,587.38
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,738.75,558.8
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,694.92,528.89
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,471.36,362.43
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,271.87,206.97
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,310.5,239.1
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,343.32,265.37
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,339.24,262.61
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,324.36,250.33
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,277.54,212.94
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,232.87,176.62
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,187.76,139.4
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,146.09,104.98
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,105.06,72.38
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,69.36,45.16
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,39.82,24.26
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,18.84,4.7
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,13.51,3.37
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,31.23,19.98
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,48.74,35.33
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,69.45,53.06
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,90.51,70.79
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,117.22,92.72
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,145.55,115.85
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,212.24,169.09
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,288.67,230.08
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,361.0,287.48
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,445.38,353.57
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,444.91,351.03
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,432.32,338.43
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,350.09,273.86
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,253.86,196.99
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,240.97,186.41
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,227.81,175.48
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,457.23,353.68
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,695.01,526.2
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,543.37,411.53
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,382.54,288.65
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,378.54,285.93
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,369.54,278.99
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,305.87,231.01
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,242.14,182.69
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,243.75,184.09
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,245.29,185.28
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,247.19,186.3
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,249.01,187.29
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,289.6,217.78
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,330.11,247.83
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,526.8,395.57
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,712.78,528.25
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,482.04,362.59
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,255.75,192.76
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,276.29,209.29
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,296.52,224.95
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,313.99,239.27
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,327.65,250.78
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,261.21,200.47
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,198.93,152.65
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,182.83,140.85
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,166.99,129.05
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,147.58,114.05
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,128.37,99.08
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,111.87,86.3
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,95.42,73.32
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,79.01,60.13
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,62.67,46.72
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,79.29,54.54
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,79.12,48.81
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,40.78,23.48
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.33,5.88
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.46,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.82,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,10.6,3.07
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,16.39,8.18
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,23.64,14.49
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,30.88,20.74
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,27.51,17.85
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,24.13,14.93
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,23.17,14.01
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,26.08,16.29
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,29.95,19.45
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,38.67,26.56
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,47.39,33.59
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,55.64,40.25
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,63.89,46.87
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,90.09,68.03
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,116.35,89.0
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,133.24,102.32
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,150.24,115.63
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,197.92,152.62
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,245.95,188.79
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,377.85,287.92
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,508.38,381.33
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,697.09,516.92
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,883.03,641.94
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,845.05,611.91
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,808.45,585.35
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,789.7,571.7
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,769.75,557.09
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,573.84,421.85
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,375.35,278.74
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,348.73,260.31
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,322.21,240.8
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,345.71,258.53
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,364.93,272.82
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,306.53,230.25
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,252.65,190.64
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,279.1,211.45
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,307.21,233.09
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,257.32,195.94
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,210.88,161.06
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,230.7,177.68
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,247.23,191.5
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,271.42,211.27
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,285.2,221.77
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,245.96,190.75
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,207.72,160.0
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,199.91,148.13
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,173.98,118.78
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,122.57,77.51
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,79.1,45.54
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,39.74,21.1
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,17.84,5.54
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.38,8.04
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,43.25,23.81
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,83.55,49.66
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,66.39,42.74
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,27.99,18.12
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,44.43,31.96
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,60.89,45.53
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,90.33,69.52
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,119.74,92.93
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,149.55,116.2
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,179.82,139.43
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,208.05,160.4
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,236.82,181.39
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,258.17,197.11
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,279.69,212.87
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,338.21,255.97
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,395.76,297.3
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,461.09,343.82
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,532.29,393.32
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,736.18,544.21
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,943.3,681.93
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,966.11,693.49
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,985.9,705.23
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,1002.59,714.37
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,1016.18,721.65
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,1021.02,724.34
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,1022.53,725.18
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,1018.72,722.85
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,1011.62,718.64
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,999.28,711.29
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,983.7,702.05
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,962.15,687.77
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,937.7,671.77
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,908.49,654.09
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,876.66,634.68
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,840.9,613.09
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,805.14,591.27
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,761.4,564.9
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,716.22,537.06
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,666.06,503.39
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,615.47,467.58
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,561.73,428.3
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,507.85,387.83
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,450.8,343.95
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,395.62,300.15
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,337.25,253.08
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,282.18,207.45
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,225.46,160.22
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,174.2,117.46
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,122.96,76.87
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,79.57,45.26
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,40.05,20.96
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.8,5.88
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,21.44,9.48
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,46.22,29.12
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,81.93,55.02
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,72.01,50.51
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,50.24,36.09
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,67.15,50.02
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,83.99,63.66
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,70.58,52.38
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,57.03,41.06
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,145.16,111.56
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,236.1,181.95
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,379.43,293.4
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,543.02,415.92
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,580.13,441.31
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,614.83,465.1
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,626.1,469.86
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,634.6,472.43
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,595.82,442.02
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,553.66,409.02
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,562.1,414.35
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,569.59,418.72
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,530.0,389.63
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,493.26,362.56
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,590.44,431.64
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,683.65,495.34
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,672.51,486.33
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,660.42,477.45
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,626.0,453.45
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,586.1,425.71
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,675.32,490.47
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,760.77,550.4
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,836.77,606.99
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,899.9,652.75
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,737.74,539.1
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,581.45,425.25
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,602.72,443.79
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,622.16,459.77
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,652.3,485.98
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,667.95,501.57
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,621.14,468.61
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,574.31,435.34
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,523.3,398.83
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,473.62,362.37
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,420.45,321.85
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,369.31,281.93
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,315.34,239.5
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,264.67,198.91
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,212.22,156.56
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,165.61,119.14
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,119.19,82.89
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,79.38,52.95
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,45.09,28.2
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,18.97,7.02
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.81,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,21.15,9.41
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,41.2,26.91
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,64.88,45.8
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,92.31,67.52
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,122.51,91.63
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,179.46,133.98
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,254.36,192.34
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,303.96,233.1
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,353.37,272.5
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,321.27,248.67
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,269.11,207.25
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,294.92,226.22
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,320.82,244.74
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,495.55,380.77
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,690.96,525.45
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,733.95,553.0
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,775.72,580.1
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,570.18,429.36
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,327.45,243.88
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,317.06,236.32
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,306.47,227.86
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,325.6,241.73
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,344.75,255.47
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,293.45,217.77
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,242.07,179.79
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,295.81,219.73
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,349.62,258.95
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,432.82,318.87
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,511.05,373.89
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,533.94,390.37
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,556.09,406.57
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,433.68,319.65
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,309.38,229.22
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,490.39,365.24
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,659.82,486.49
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,726.1,539.12
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,773.9,578.37
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,698.06,523.27
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,627.75,471.75
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,584.33,441.7
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,539.99,410.17
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,516.61,394.65
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,487.6,373.78
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,432.25,330.76
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,378.06,287.83
