Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,322.54,243.5
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,270.75,201.27
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,216.69,157.06
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,169.06,118.4
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,122.01,81.74
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,82.31,52.53
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,45.68,27.47
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,20.95,8.64
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.94,9.48
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,45.45,25.73
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,84.22,51.11
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,53.19,31.99
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.89,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,105.19,77.95
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,219.43,168.22
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,175.55,135.39
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,117.8,89.71
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,97.68,73.23
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,77.39,56.67
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,84.19,61.76
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,91.0,66.8
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,97.81,71.95
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,104.62,77.09
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,180.47,135.59
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,257.17,193.22
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,267.97,200.87
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,278.79,208.68
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,288.26,215.03
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,297.65,221.31
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,209.12,155.02
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,120.5,87.6
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,163.03,120.26
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,205.76,152.61
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,283.48,210.59
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,361.45,267.67
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,320.91,237.36
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,280.36,207.24
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,354.92,262.26
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,425.53,313.37
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,368.53,272.09
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,308.37,228.34
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,422.63,313.69
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,534.2,394.53
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,672.35,501.99
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,781.13,584.1
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,665.29,499.75
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,561.11,421.69
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,502.41,379.33
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,444.65,336.94
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,458.45,350.35
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,458.49,352.01
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,403.69,309.57
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,351.5,268.52
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,300.85,228.3
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,253.14,189.65
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,203.84,149.27
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,159.46,112.97
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,115.92,78.79
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,78.61,50.86
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,45.12,27.47
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,23.03,10.46
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,12.78,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,13.76,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,24.65,12.37
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,47.49,29.81
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,81.37,53.97
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,116.47,79.43
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,160.27,113.5
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,202.55,150.1
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,244.39,185.95
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,239.22,185.05
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,218.05,169.08
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,246.26,190.55
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,274.62,211.66
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,358.44,275.99
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,449.0,344.16
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,484.08,369.38
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,518.51,393.95
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,504.19,380.66
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,484.83,363.66
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,506.47,378.97
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,528.15,394.08
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,427.13,318.68
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,323.06,240.1
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,330.38,245.64
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,341.84,253.95
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,507.19,375.98
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,669.6,490.7
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,672.18,490.69
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,673.73,490.78
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,577.81,422.64
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,486.81,356.93
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,508.35,373.02
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,529.28,388.24
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,513.64,377.25
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,497.79,366.27
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,588.48,434.42
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,672.21,495.87
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,657.39,486.41
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,640.1,475.59
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,536.42,400.93
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,443.21,332.48
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,462.19,349.05
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,475.76,360.66
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,428.78,326.48
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,383.1,292.9
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,304.81,233.22
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,235.53,180.11
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,203.5,155.79
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,173.01,132.3
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,141.5,107.52
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,111.7,83.91
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,84.34,62.23
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,58.28,41.38
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,36.31,23.13
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,14.47,4.69
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,7.37,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.91,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,9.64,1.44
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,22.19,12.17
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,34.76,22.84
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,49.76,35.36
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,64.61,47.56
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,64.28,47.25
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,63.79,46.72
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,57.5,41.35
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,51.22,36.01
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,43.97,30.02
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,36.72,24.06
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,92.92,68.72
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,149.12,112.38
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,144.84,108.67
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,140.53,105.07
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,146.62,109.38
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,152.81,113.77
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,166.85,124.39
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,181.02,135.07
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,165.33,122.6
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,149.51,110.12
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,212.99,158.26
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,276.87,205.86
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,335.18,248.64
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,398.73,294.6
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,432.57,318.86
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,466.29,342.95
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,432.57,318.52
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,398.72,294.1
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,421.13,310.67
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,443.2,326.78
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,466.0,343.04
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,488.04,358.65
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,440.86,324.89
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,394.34,291.52
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,358.88,266.16
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,323.82,240.83
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,274.8,204.97
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,229.29,171.27
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,266.84,200.48
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,300.72,226.6
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,280.57,211.96
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,260.16,197.08
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,251.81,191.38
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,241.01,183.36
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,208.46,158.56
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,177.08,134.34
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,146.33,110.32
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,116.97,87.12
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,88.88,64.9
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,62.82,44.22
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,41.02,26.57
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,20.28,9.05
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,7.23,0.13
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,11.57,3.81
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,16.39,7.85
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,21.22,11.84
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,19.3,10.24
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,17.37,8.62
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,20.27,10.95
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,23.17,13.25
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,44.94,30.8
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,66.73,48.18
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,85.65,62.94
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,104.56,77.51
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,152.59,115.12
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,201.06,152.65
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,252.19,191.63
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,303.99,230.63
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,386.41,292.35
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,467.89,352.04
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,628.59,472.88
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,793.46,591.82
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,595.48,446.52
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,379.01,283.24
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,488.49,363.98
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,594.34,438.83
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,680.25,500.82
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,765.44,561.75
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,651.77,480.12
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,537.52,396.52
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,755.56,564.63
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,947.9,703.61
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,803.59,597.98
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,657.23,485.83
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,530.48,394.11
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,403.86,300.3
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,500.3,374.35
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,585.79,438.44
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,562.69,421.97
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,535.11,402.58
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,490.42,370.15
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,448.92,339.76
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,225.16,171.85
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,11.59,3.61
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,126.97,95.72
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,236.11,180.45
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,204.32,156.0
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,174.01,132.7
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,143.92,109.22
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,115.11,86.46
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,87.04,64.21
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,61.52,43.83
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,38.68,25.01
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,16.4,6.47
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.36,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.95,12.25
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,50.55,32.58
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,85.1,57.79
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,86.37,62.17
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,77.76,58.3
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,79.04,59.3
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,80.16,60.06
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,69.13,50.78
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,136.61,104.31
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,216.29,166.69
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,237.86,182.58
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,259.57,198.47
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,233.89,178.09
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,207.38,157.13
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,219.84,166.07
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,232.36,174.94
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,220.78,165.8
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,209.09,156.65
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,216.62,161.92
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,224.22,167.22
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,337.82,251.92
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,449.95,333.02
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,529.7,389.65
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,614.84,448.58
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,415.19,306.14
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,217.62,160.31
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,245.55,181.36
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,273.41,201.77
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,268.28,197.77
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,263.11,193.82
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,303.37,223.21
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,343.43,251.84
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,414.95,303.2
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,480.88,349.03
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,510.27,369.7
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,532.68,385.33
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,545.54,395.59
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,555.43,403.49
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,595.72,435.19
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,613.42,449.68
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,560.37,413.62
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,507.79,377.26
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,454.53,338.32
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,401.59,298.09
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,344.25,253.78
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,290.06,210.44
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,234.51,164.83
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,183.22,122.34
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,131.69,82.09
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,87.72,50.11
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,46.9,24.84
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.65,10.65
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.48,14.36
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,52.32,32.33
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,90.84,58.37
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,93.87,66.14
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,81.5,61.31
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,97.93,74.62
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,114.4,87.72
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,123.3,94.36
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,132.16,100.87
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,125.13,94.72
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,118.0,88.58
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,158.65,119.97
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,199.8,151.16
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,227.49,171.93
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,255.54,192.81
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,405.84,306.41
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,558.72,417.26
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,710.51,531.02
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,872.07,643.56
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,784.8,576.61
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,672.42,489.2
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,822.83,601.77
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,971.72,703.05
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,886.2,641.65
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,785.98,565.74
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,900.02,651.51
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,1006.04,722.63
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,1002.48,719.58
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,995.74,715.42
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,983.35,707.74
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,967.87,698.18
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,947.44,685.47
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,924.15,670.94
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,895.42,652.83
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,864.25,633.07
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,825.37,608.03
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,785.29,582.02
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,743.02,555.18
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,700.0,526.91
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,652.04,492.84
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,603.72,457.87
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,551.61,420.11
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,500.11,381.79
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,445.52,339.45
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,392.72,297.48
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,336.64,252.71
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,282.98,208.9
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,228.96,164.06
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,179.63,123.07
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,130.2,84.22
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,88.68,53.74
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,49.66,28.46
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,25.73,13.83
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.88,12.51
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,43.86,29.21
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,67.41,48.03
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,94.45,69.35
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,124.23,93.01
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,156.8,119.71
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,190.33,146.84
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,276.51,212.44
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,388.59,299.1
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,287.89,223.74
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,152.72,116.36
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,207.5,158.82
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,263.7,201.23
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,360.2,274.59
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,463.24,350.84
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,521.22,392.06
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,581.98,434.69
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,461.94,345.87
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,327.18,244.33
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,345.95,257.84
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,368.74,273.67
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,364.53,270.19
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,364.14,269.62
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,502.31,369.65
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,642.21,466.4
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,825.59,601.77
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,992.08,713.58
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,988.59,708.49
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,987.53,706.6
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,975.73,698.93
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,960.85,689.46
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,940.67,676.69
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,917.72,662.22
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,842.67,613.43
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,769.94,561.05
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,787.6,578.59
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,790.32,582.33
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,748.68,555.34
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,705.66,527.49
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,656.94,493.76
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,607.87,458.73
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,556.08,421.22
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,504.73,383.03
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,448.85,340.57
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,395.06,298.46
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,338.58,253.54
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,285.41,210.14
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,230.06,164.86
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,179.8,123.71
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,130.25,84.65
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,88.55,53.85
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,49.9,28.79
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,26.52,14.72
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,15.73,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,3.37,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.82,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,7.71,0.79
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,10.61,3.2
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,12.06,4.36
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,13.51,5.5
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,110.57,83.99
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,208.25,159.28
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,329.63,250.31
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,462.24,344.86
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,567.39,422.9
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,688.95,511.16
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,730.99,540.14
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,771.53,568.34
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,808.34,593.82
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,843.49,618.12
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,871.84,637.88
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,897.61,655.95
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,919.89,670.15
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,939.63,682.75
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,960.77,696.77
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,982.96,711.52
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,989.26,713.88
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,992.43,714.37
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,990.94,711.55
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,980.86,703.41
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,975.49,699.36
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,961.62,689.93
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,939.15,675.16
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,918.44,661.65
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,894.84,646.32
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,864.81,626.86
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,830.66,605.23
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,794.21,582.0
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,752.96,555.43
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,710.22,527.64
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,663.42,496.42
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,615.5,462.93
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,563.47,425.76
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,511.7,387.63
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,455.23,344.85
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,400.91,302.34
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,344.11,257.01
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,290.37,212.92
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,233.67,166.12
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,183.55,124.83
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,132.34,84.35
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,89.5,52.72
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,49.89,27.56
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.99,12.96
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,10.81,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,21.24,10.65
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,40.92,27.27
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,61.57,44.5
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,84.36,62.85
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,109.62,83.04
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,136.73,104.99
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,164.68,127.33
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,193.31,149.91
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,222.75,172.84
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,275.77,213.9
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,334.35,258.73
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,257.34,198.46
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,172.97,131.47
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,154.43,116.61
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,135.66,101.5
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,224.33,169.49
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,314.23,236.25
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,386.74,289.45
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,458.06,340.81
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,376.69,280.32
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,290.61,216.07
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,187.54,139.1
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,84.46,60.18
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,70.87,49.61
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,57.28,38.98
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,57.29,38.99
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,57.29,38.99
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,57.29,38.99
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,57.28,38.99
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,82.06,58.3
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,106.85,77.6
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,78.6,55.79
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,50.42,33.91
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,51.86,35.17
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,53.3,36.43
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,60.07,41.81
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,66.84,47.21
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,54.22,37.45
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,41.61,27.61
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,80.36,58.47
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,119.08,89.17
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,130.63,98.67
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,142.11,108.24
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,154.07,118.09
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,165.32,127.35
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,144.5,111.44
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,124.21,95.81
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,102.8,78.77
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,81.54,61.58
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,62.88,46.21
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,44.35,30.73
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,28.48,17.34
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,12.54,4.18
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,6.26,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.5,14.85
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,51.96,32.3
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,89.19,57.76
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,128.8,87.02
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,177.43,125.13
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,158.13,117.93
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,116.27,89.38
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,203.42,156.72
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,304.76,233.31
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,364.01,277.67
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,429.88,326.48
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,506.85,382.74
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,595.63,445.82
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,643.59,478.84
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,691.33,511.49
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,643.9,474.23
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,572.14,419.7
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,560.12,410.27
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,544.53,397.68
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,448.47,329.3
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,349.09,257.19
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,322.32,238.26
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,295.34,218.62
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,545.37,399.69
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,794.78,563.86
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,839.65,591.19
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,886.26,621.56
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,879.99,617.14
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,871.85,612.25
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,832.98,588.16
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,796.18,565.33
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,669.11,479.98
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,538.36,389.47
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,595.38,432.87
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,647.35,470.8
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,647.35,472.46
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,643.59,471.85
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,655.77,483.92
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,656.31,487.53
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,412.47,312.03
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,189.78,142.11
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,180.02,135.83
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,170.34,129.04
