Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,91.45,67.64
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,12.55,4.54
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,11.1,3.43
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,9.65,2.28
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,8.2,1.11
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.3,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.2
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,16.4,8.07
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,22.2,12.87
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,88.41,67.17
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,154.41,119.79
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,222.75,173.47
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,295.34,229.65
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,284.62,220.43
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,270.81,208.83
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,331.36,255.03
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,394.2,301.98
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,400.84,305.27
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,406.41,307.95
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,455.47,343.92
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,505.69,380.1
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,451.36,338.67
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,394.96,295.84
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,599.72,448.82
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,802.66,591.06
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,736.87,539.11
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,663.26,483.52
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,840.33,615.03
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,1001.33,720.2
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,1001.54,716.24
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,998.48,711.85
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,988.13,704.28
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,974.55,694.84
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,852.69,614.86
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,727.74,524.46
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,815.15,593.73
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,877.84,637.75
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,791.02,581.1
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,707.37,521.08
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,638.36,473.38
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,571.84,426.39
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,610.92,460.28
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,625.69,474.84
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,573.19,435.98
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,520.76,396.71
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,465.2,354.24
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,410.58,311.14
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,352.53,264.48
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,298.0,219.26
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,241.7,171.7
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,189.49,127.25
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,137.04,84.78
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,91.93,50.86
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,50.14,24.67
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,21.37,11.4
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,10.59,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,10.32,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,20.27,10.23
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,37.24,24.81
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,54.32,39.52
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,74.09,56.11
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,94.19,72.64
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,173.86,127.61
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,296.27,220.99
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,351.14,267.66
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,408.17,314.86
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,422.4,328.2
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,411.9,319.92
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,432.8,334.86
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,446.64,343.65
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,574.52,443.72
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,719.79,550.14
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,616.98,470.18
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,472.77,355.3
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,670.23,509.49
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,877.95,654.81
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,821.56,611.41
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,738.87,544.06
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,622.93,460.59
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,500.56,370.15
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,755.04,564.01
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,997.36,727.94
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,1003.05,728.91
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,1005.45,729.93
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,761.47,562.66
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,497.84,365.0
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,556.78,409.14
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,618.64,453.02
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,659.24,482.89
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,700.5,512.91
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,693.04,509.59
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,683.48,505.13
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,476.53,357.23
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,276.36,207.57
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,450.71,342.88
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,601.77,454.0
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,619.78,470.26
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,616.1,470.97
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,492.8,377.72
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,391.13,299.7
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,350.72,269.49
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,310.5,238.51
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,269.58,206.34
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,229.33,174.04
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,189.15,141.46
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,150.83,110.08
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,114.0,80.57
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,80.49,54.31
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,51.98,33.48
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,28.13,16.89
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,14.47,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,20.78,10.71
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,45.59,23.08
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,86.67,48.4
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,104.66,71.95
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,98.68,76.06
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,157.29,120.25
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,231.34,177.92
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,242.03,188.04
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,242.8,188.74
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,304.25,236.3
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,371.47,287.65
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,396.53,305.51
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,419.14,321.14
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,471.53,360.27
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,528.99,402.54
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,509.33,385.2
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,486.46,365.54
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,441.9,331.75
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,397.38,297.69
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,552.47,413.94
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,713.47,529.68
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,745.93,551.84
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,778.09,574.37
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,795.8,586.96
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,812.48,598.94
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,785.84,578.81
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,757.36,557.54
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,774.22,570.54
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,789.6,582.31
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,787.98,582.01
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,784.65,580.66
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,575.52,430.56
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,371.47,277.94
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,558.78,422.01
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,728.02,546.52
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,624.78,469.57
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,525.37,395.27
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,357.49,271.28
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,197.13,148.65
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,338.17,259.79
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,465.75,356.67
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,396.95,304.74
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,335.16,258.15
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,380.05,294.26
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,396.95,305.35
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,342.44,260.53
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,290.53,217.06
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,239.23,172.8
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,189.62,129.67
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,138.88,88.5
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,95.48,55.66
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,53.67,28.74
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.62,14.17
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,15.24,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,24.02,13.13
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,48.3,28.09
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,85.21,52.44
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,124.39,81.39
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,171.85,119.32
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,215.73,158.32
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,257.61,194.92
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,312.35,239.6
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,373.92,289.28
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,444.61,345.37
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,524.9,407.91
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,579.23,449.26
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,634.09,489.94
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,683.82,526.63
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,731.56,559.67
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,776.89,589.4
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,820.74,617.71
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,859.14,643.24
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,895.25,667.11
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,926.96,686.51
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,955.98,704.02
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,978.84,718.45
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,998.57,730.88
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,1015.54,741.94
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,1029.3,751.0
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,1036.24,754.87
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,1039.77,756.65
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,1036.92,754.8
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,1030.68,750.89
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,1020.04,743.8
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,1006.02,734.62
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,986.32,722.2
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,963.5,707.78
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,935.71,689.33
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,905.08,669.03
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,868.58,645.41
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,829.92,620.2
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,788.13,593.34
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,744.56,565.03
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,696.77,532.28
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,648.24,497.01
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,576.22,443.21
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,509.33,392.32
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,448.75,344.94
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,391.62,299.32
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,338.34,256.3
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,287.56,214.5
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,235.71,171.12
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,186.42,129.47
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,138.0,90.28
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,95.22,57.42
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,54.88,30.5
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.58,14.3
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.42,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,21.74,11.5
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,47.52,23.7
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,91.32,50.21
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,138.4,85.74
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,193.19,130.97
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,247.53,178.1
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,307.72,229.91
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,364.37,277.86
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,423.63,326.33
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,481.01,372.62
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,539.49,418.28
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,593.66,458.51
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,647.5,497.15
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,697.85,533.4
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,747.13,566.62
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,791.89,595.1
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,834.8,621.89
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,873.95,646.79
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,910.69,669.84
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,941.58,687.81
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,969.56,703.77
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,993.06,717.82
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,1013.33,729.8
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,1028.29,738.41
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,1039.83,744.94
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,1046.43,748.43
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,1049.54,749.85
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,1046.72,746.58
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,1040.43,741.3
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,1029.19,734.09
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,1014.52,724.83
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,994.08,712.43
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,970.45,698.05
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,942.35,680.42
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,911.38,660.94
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,874.59,637.6
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,835.67,612.74
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,793.03,586.39
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,748.62,558.48
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,699.93,526.14
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,650.16,491.22
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,596.96,452.89
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,543.23,413.11
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,486.14,369.09
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,430.02,324.55
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,371.76,277.71
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,314.81,230.63
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,256.38,181.43
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,202.25,135.51
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,148.04,91.79
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,101.09,56.37
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,56.23,28.14
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,23.89,13.74
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,11.74,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,14.74,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.2,12.56
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,48.36,25.98
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,90.27,51.99
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,134.63,84.98
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,186.64,126.89
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,238.52,170.48
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,295.39,217.89
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,349.95,262.46
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,407.33,307.68
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,462.31,350.63
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,519.34,393.72
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,572.56,433.08
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,625.97,471.52
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,675.21,506.11
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,723.68,538.39
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,768.2,566.15
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,809.26,591.25
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,846.86,614.53
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,882.25,636.21
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,788.74,569.24
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,665.66,476.78
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,616.92,443.14
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,560.92,403.42
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,714.08,512.24
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,864.89,613.85
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,824.4,584.27
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,784.68,556.65
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,785.65,557.09
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,785.24,556.32
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,779.98,553.2
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,773.39,549.3
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,872.1,624.04
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,949.18,675.84
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,922.09,658.55
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,892.26,640.47
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,856.81,619.07
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,819.13,596.02
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,622.82,460.56
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,444.11,327.83
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,558.72,418.66
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,638.28,479.56
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,585.65,440.38
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,533.03,401.21
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,477.45,358.88
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,422.69,316.0
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,364.56,270.05
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,309.89,225.46
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,252.38,177.8
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,199.43,133.59
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,146.51,91.45
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,100.87,57.34
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,57.56,29.88
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.35,14.83
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.79,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,24.86,13.76
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,49.47,27.78
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,89.2,52.64
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,132.27,83.84
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,183.44,124.06
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,234.08,166.25
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,289.69,212.47
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,332.34,249.41
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,367.68,279.05
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,414.56,316.08
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,460.82,351.57
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,533.51,406.55
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,615.64,467.32
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,663.98,501.88
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,711.6,534.72
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,755.02,562.26
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,796.8,588.34
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,834.3,612.11
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,866.87,632.46
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,896.6,649.57
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,923.61,664.81
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,946.31,678.55
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,966.09,690.48
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,888.22,637.06
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,792.24,565.28
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,898.5,644.38
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,997.08,709.66
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,993.49,705.55
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,986.85,700.58
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,976.17,694.15
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,962.49,685.92
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,942.55,674.2
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,919.89,660.78
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,892.71,645.32
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,863.13,628.19
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,827.33,605.58
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,789.92,581.74
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,749.26,556.61
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,706.36,528.77
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,659.0,495.75
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,611.35,461.84
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,559.6,424.75
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,508.44,387.13
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,377.53,287.75
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,271.13,206.42
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,293.79,222.8
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,294.3,218.33
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,240.68,173.85
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,191.61,133.16
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,142.04,93.86
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,99.62,61.97
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,59.39,34.87
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.59,17.5
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.85,13.7
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,49.26,28.19
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,87.95,52.84
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,129.15,82.84
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,179.18,122.07
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,228.67,163.0
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,283.29,208.1
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,336.22,251.62
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,392.66,296.93
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,445.66,339.06
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,500.24,381.31
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,552.17,419.99
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,604.86,458.22
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,653.05,493.05
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,700.68,526.67
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,744.19,554.65
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,786.4,581.41
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,823.62,605.75
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,858.86,628.69
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,798.73,583.43
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,718.51,520.18
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,839.19,610.65
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,957.12,689.77
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,971.81,697.19
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,983.47,703.6
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,990.03,707.89
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,993.51,710.36
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,990.96,709.1
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,985.35,706.02
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,975.16,699.76
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,961.88,691.63
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,943.16,680.07
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,921.52,666.68
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,894.81,649.69
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,868.62,633.07
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,829.75,608.22
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,789.95,582.62
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,748.96,556.87
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,707.1,529.86
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,659.03,496.14
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,610.72,461.59
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,560.05,425.17
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,509.85,388.13
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,455.35,346.3
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,402.68,304.86
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,347.59,261.07
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,295.62,218.77
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,240.75,173.54
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,191.59,132.83
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,142.05,93.51
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,99.54,61.52
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,59.5,34.61
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.8,17.63
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.2,12.41
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,47.15,25.11
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,87.47,49.85
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,130.11,81.07
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,180.8,121.55
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,231.71,164.74
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,287.4,211.97
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,340.95,256.81
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,397.48,302.86
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,452.13,346.16
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,507.15,388.39
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,558.87,426.93
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,610.72,464.4
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,659.52,499.41
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,707.58,531.97
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,750.03,558.6
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,792.06,584.55
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,828.83,607.81
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,863.44,629.49
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,894.36,647.34
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,922.68,663.38
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,945.86,677.39
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,966.09,689.56
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,982.25,698.29
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,995.31,705.16
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,1001.21,708.56
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,1003.86,710.09
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,1002.29,708.17
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,997.49,704.36
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,986.96,698.04
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,973.2,689.82
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,954.35,678.47
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,932.49,665.28
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,905.86,649.04
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,876.53,631.06
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,841.69,609.73
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,804.7,586.81
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,764.0,561.72
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,721.66,535.2
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,675.34,504.76
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,627.29,470.83
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,530.31,399.21
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,447.85,337.36
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,438.25,330.92
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,413.65,310.93
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,357.14,265.91
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,303.34,221.98
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,247.24,175.64
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,196.8,133.88
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,145.43,92.97
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,100.65,59.29
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,59.06,32.34
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,28.29,17.2
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,13.96,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.52,14.87
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,48.95,28.95
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,86.36,53.38
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,126.46,82.64
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,174.64,120.46
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,222.63,160.38
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,275.89,204.86
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,267.28,203.7
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,233.25,179.02
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,166.47,127.06
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,93.85,69.41
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,327.04,255.13
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,591.5,453.46
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,554.84,421.18
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,491.72,369.6
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,442.86,331.7
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,384.84,286.52
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,606.59,456.45
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,839.9,622.25
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,776.76,571.09
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,694.64,505.86
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,815.11,596.26
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,936.55,680.5
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,950.08,688.05
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,960.67,694.56
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,884.62,639.47
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,797.07,573.37
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,823.33,592.25
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,850.59,610.83
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,837.64,602.09
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,823.03,592.57
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,805.31,581.4
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,785.99,569.15
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,732.26,531.8
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,683.0,497.26
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,595.26,435.62
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,515.0,378.2
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,613.37,455.25
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,687.33,512.13
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,641.42,479.26
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,595.45,446.53
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,545.32,410.87
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,494.78,374.1
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,442.41,334.37
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,391.88,295.19
