Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,338.39,253.46
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,288.22,213.51
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,236.01,171.4
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,188.66,133.14
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,141.84,96.64
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,101.37,66.35
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,63.05,39.67
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,33.28,21.26
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.89,0.1
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.52,14.76
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,50.33,30.31
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,85.42,53.31
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,125.26,82.42
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,173.1,119.89
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,191.98,141.84
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,194.84,148.69
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,176.07,134.95
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,149.61,114.06
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,254.99,196.25
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,371.49,285.32
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,386.15,294.75
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,396.44,300.71
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,496.45,376.79
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,609.54,460.4
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,655.31,491.13
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,701.15,521.66
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,725.71,536.95
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,747.48,550.25
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,777.68,568.79
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,806.34,585.99
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,824.84,597.34
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,841.39,607.43
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,861.36,619.14
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,879.63,629.65
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,838.97,600.55
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,798.94,572.02
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,807.37,578.94
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,814.14,584.47
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,803.58,577.59
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,791.6,569.92
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,722.99,521.97
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,652.57,472.45
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,691.66,502.75
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,721.71,526.01
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,737.88,539.66
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,744.7,546.93
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,704.93,520.3
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,663.45,492.39
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,628.57,469.24
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,590.94,443.46
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,541.76,408.4
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,492.13,372.24
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,440.47,333.04
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,390.25,294.07
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,336.94,252.41
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,286.93,212.51
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,235.37,170.71
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,188.11,132.25
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,140.92,95.39
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,101.44,65.89
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,63.38,39.42
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,33.53,21.51
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.89,0.44
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.29,15.32
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,49.14,28.82
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,86.79,53.06
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,127.0,81.72
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,177.71,121.22
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,226.77,162.15
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,281.08,207.49
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,334.74,251.98
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,393.06,299.3
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,446.44,342.42
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,501.31,385.54
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,554.65,425.71
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,608.13,464.85
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,656.45,498.98
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,704.08,530.91
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,747.45,558.62
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,787.52,583.68
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,824.43,607.26
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,859.25,629.25
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,889.63,647.1
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,917.37,663.1
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,939.92,676.7
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,959.54,688.42
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,974.18,697.3
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,985.67,704.27
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,817.77,590.08
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,628.99,450.92
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,817.64,591.1
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,986.3,702.96
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,976.19,695.42
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,962.94,687.36
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,943.78,675.58
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,921.77,662.03
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,771.08,559.55
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,621.17,449.05
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,658.89,479.66
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,688.22,503.14
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,648.19,476.25
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,606.09,447.96
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,575.09,427.04
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,539.76,402.63
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,493.95,370.34
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,446.88,336.49
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,396.1,298.52
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,347.21,261.29
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,303.68,227.68
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,260.17,193.14
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,215.37,156.98
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,173.44,122.93
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,131.54,89.88
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,94.11,61.23
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,59.83,37.05
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,32.12,20.32
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,16.09,0.69
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,27.28,15.27
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,50.71,30.78
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,86.11,53.84
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,126.51,83.86
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,173.63,121.16
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,155.54,115.13
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,115.24,87.97
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,117.02,88.96
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,118.68,89.77
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,185.42,142.02
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,255.47,195.84
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,342.84,262.32
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,437.22,332.53
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,400.13,302.17
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,353.02,264.41
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,329.65,245.89
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,302.45,224.52
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,409.8,303.45
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,517.85,380.16
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,528.03,385.17
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,537.53,390.16
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,570.2,412.99
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,607.09,438.45
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,556.14,401.52
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,507.96,366.58
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,619.85,446.82
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,727.36,521.56
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,739.44,529.31
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,754.14,539.3
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,627.25,451.44
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,501.36,362.2
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,588.71,426.5
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,668.38,483.7
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,698.66,507.07
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,720.48,524.79
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,654.1,477.92
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,588.17,431.16
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,668.52,497.12
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,720.16,539.5
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,673.5,507.57
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,626.02,473.39
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,574.86,436.36
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,523.74,398.38
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,468.84,355.88
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,414.4,312.72
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,358.75,268.03
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,305.66,224.3
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,250.0,177.84
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,198.95,135.05
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,147.72,93.95
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,103.59,60.54
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,61.47,33.06
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,30.31,18.9
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.3,0.43
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.64,16.27
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,53.42,34.43
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,87.54,58.12
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,125.33,85.46
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,171.43,120.88
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,211.62,153.74
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,257.81,191.92
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,283.68,215.58
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,298.91,228.85
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,381.29,292.48
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,481.89,369.5
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,534.38,409.1
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,589.58,450.07
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,637.65,485.26
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,685.47,519.6
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,730.77,550.59
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,776.36,580.43
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,814.56,605.56
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,850.9,629.27
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,883.59,649.35
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,910.74,665.61
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,933.96,679.94
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,954.34,692.4
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,971.29,701.55
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,985.33,708.83
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,992.28,712.27
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,996.07,714.14
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,994.77,711.6
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,990.32,707.17
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,980.7,700.72
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,967.89,692.34
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,949.08,680.17
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,927.3,666.17
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,901.25,649.45
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,872.53,631.0
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,838.72,609.17
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,802.74,585.84
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,762.71,560.81
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,722.36,535.3
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,676.03,504.42
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,628.84,470.84
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,577.6,434.24
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,526.4,396.69
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,472.46,355.46
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,418.58,313.22
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,362.39,268.67
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,308.75,224.97
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,253.5,179.43
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,202.29,136.79
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,150.43,95.2
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,105.6,61.22
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,62.86,33.28
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,29.96,18.65
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,13.87,0.62
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,27.28,15.16
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,48.71,28.58
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,86.46,52.7
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,126.57,81.1
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,177.35,120.58
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,226.75,161.86
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,281.4,207.58
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,335.29,252.39
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,393.94,300.14
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,447.8,343.2
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,503.86,386.61
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,557.16,426.94
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,611.47,466.9
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,660.1,501.48
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,707.97,533.71
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,751.31,561.65
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,794.48,589.13
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,831.7,613.26
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,866.75,635.8
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,898.01,654.58
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,926.71,671.55
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,949.88,685.98
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,970.04,698.5
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,984.66,706.04
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,996.05,711.56
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,1002.7,715.58
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,1006.11,717.64
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,1004.33,716.5
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,999.32,713.42
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,989.09,706.85
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,975.64,698.32
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,957.56,686.89
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,936.41,673.54
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,909.99,656.79
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,880.83,638.26
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,845.29,615.45
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,807.87,591.29
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,767.14,564.56
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,726.01,537.38
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,679.43,506.34
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,631.96,472.63
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,580.92,436.17
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,529.9,398.75
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,475.07,356.85
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,420.58,314.18
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,364.33,269.59
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,310.62,225.88
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,254.77,180.1
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,203.53,137.71
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,151.57,96.37
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,106.7,62.52
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,63.7,34.34
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,31.75,20.14
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.67,1.33
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.93,13.39
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,47.89,26.83
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,87.61,51.17
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,130.0,81.03
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,182.17,121.73
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,233.61,165.15
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,289.99,212.72
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,345.8,259.44
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,406.77,309.17
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,461.54,353.01
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,517.49,396.36
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,571.35,436.89
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,625.56,476.47
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,674.83,511.15
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,723.12,542.4
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,767.83,570.74
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,811.01,597.64
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,848.84,621.58
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,884.32,643.76
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,915.82,662.11
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,944.59,678.55
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,967.64,692.3
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,987.54,704.06
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,1002.73,711.39
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,1014.57,716.67
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,1021.55,720.05
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,1025.13,721.41
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,1022.36,717.82
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,1016.22,712.29
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,1005.71,705.62
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,991.83,696.98
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,973.21,685.46
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,951.42,672.04
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,924.71,655.54
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,895.15,637.24
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,860.26,615.47
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,823.01,592.08
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,782.4,566.33
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,739.95,539.15
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,693.1,508.96
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,645.08,476.81
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,593.66,440.81
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,541.69,403.37
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,486.38,361.76
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,431.78,319.45
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,374.61,274.48
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,319.51,229.8
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,263.15,183.46
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,209.29,138.65
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,155.34,95.26
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,107.74,59.02
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,62.6,29.99
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,27.86,13.85
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,11.74,0.18
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.94,13.26
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,47.19,26.79
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,85.5,50.41
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,126.71,79.91
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,177.05,119.3
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,226.65,160.69
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,281.44,206.51
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,334.1,250.09
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,389.9,294.99
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,443.67,337.69
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,499.15,380.38
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,551.9,418.99
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,605.63,456.93
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,653.95,490.17
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,701.71,521.62
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,746.15,547.79
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,789.5,572.41
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,827.57,592.8
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,860.88,609.5
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,892.8,624.74
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,922.35,637.92
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,945.65,651.93
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,966.03,664.29
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,979.97,672.45
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,990.6,678.73
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,997.6,684.29
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,1001.48,688.07
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,1000.36,688.93
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,996.12,688.0
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,986.73,683.29
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,974.19,676.77
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,956.61,667.2
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,936.02,655.82
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,908.84,639.72
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,879.04,621.99
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,844.77,601.82
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,810.72,581.6
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,769.51,556.02
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,726.78,529.19
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,679.03,498.16
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,630.75,465.03
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,579.0,429.31
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,526.86,392.27
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,471.44,350.96
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,417.9,309.96
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,361.43,266.26
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,307.78,223.57
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,252.26,178.74
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,201.54,137.58
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,150.85,97.88
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,107.01,65.02
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,64.96,37.06
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,33.38,19.03
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.46,2.3
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.72,13.77
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,48.3,29.06
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,83.25,51.56
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,112.21,77.04
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,134.03,97.75
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,180.62,133.04
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,237.97,177.54
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,301.14,226.4
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,379.39,287.05
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,401.05,304.94
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,407.47,309.52
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,449.54,339.84
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,491.46,369.04
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,534.28,399.01
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,577.24,428.46
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,554.0,408.24
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,519.31,380.08
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,586.21,427.78
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,659.47,478.31
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,712.0,513.93
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,769.41,552.35
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,858.65,617.55
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,949.63,677.21
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,928.91,662.3
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,898.51,636.78
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,895.58,635.04
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,890.6,631.79
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,863.95,614.61
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,832.72,594.57
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,677.74,487.71
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,517.11,373.5
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,417.63,304.48
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,315.96,231.61
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,413.99,303.87
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,506.58,370.0
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,670.59,495.14
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,800.63,588.75
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,760.34,562.18
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,718.54,535.55
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,673.3,505.0
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,626.95,472.1
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,576.1,434.98
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,524.7,396.65
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,471.07,355.88
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,418.25,314.59
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,199.39,149.38
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,17.37,8.4
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,126.38,89.71
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,203.53,138.97
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,152.0,97.16
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,107.26,62.99
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,64.52,34.56
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,31.87,17.32
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.23,1.92
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,14.74,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.31,12.01
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,44.12,24.49
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,81.43,47.16
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,123.19,77.11
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,172.65,115.78
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,221.29,156.28
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,274.98,200.99
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,328.04,244.89
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,384.69,290.57
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,437.87,332.3
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,493.3,374.26
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,544.97,412.31
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,597.12,449.53
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,645.42,483.6
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,693.1,515.77
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,652.23,480.25
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,586.32,426.48
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,713.37,519.72
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,850.35,609.59
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,881.97,625.91
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,911.17,641.47
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,934.5,655.11
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,954.92,667.02
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,872.35,612.34
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,771.21,538.77
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,887.84,623.77
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,993.99,690.54
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,993.42,688.29
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,989.67,685.37
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,980.21,679.86
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,967.56,672.54
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,950.76,663.34
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,930.87,652.26
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,904.78,637.28
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,875.97,620.53
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,837.79,597.63
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,800.67,575.22
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,761.24,550.98
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,720.24,525.38
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,673.57,495.15
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,626.13,462.64
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,575.71,427.82
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,524.8,391.59
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,470.85,351.26
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,418.22,310.79
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,362.16,267.06
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,308.79,224.3
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,253.87,179.55
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,203.69,138.34
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,152.58,98.12
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,107.86,64.53
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,65.74,36.73
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,34.04,19.19
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.44,2.74
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.71,13.63
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,45.1,25.82
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,82.24,48.71
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,122.56,77.45
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,171.89,115.78
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,220.55,156.0
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,274.54,200.67
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,326.92,243.41
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,382.94,287.84
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,436.26,329.36
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,491.31,370.71
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,543.08,408.25
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,595.78,445.06
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,644.53,478.96
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,692.79,511.46
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,736.15,537.46
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,778.23,562.01
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,816.8,585.33
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,853.43,607.13
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,881.36,622.45
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,909.74,637.99
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,933.78,652.61
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,954.97,665.54
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,971.75,675.03
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,985.58,682.79
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,992.82,687.44
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,996.88,690.32
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,995.34,689.9
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,990.66,687.7
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,887.02,621.67
