Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,775.37,542.31
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,861.83,607.43
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,927.91,650.67
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,902.23,634.56
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,873.9,617.55
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,841.7,598.36
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,806.95,577.37
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,767.26,553.76
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,725.88,528.68
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,680.61,499.53
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,633.21,467.05
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,582.02,431.55
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,530.77,394.95
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,476.69,354.57
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,423.51,313.66
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,366.74,269.42
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,313.29,226.45
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,257.84,181.23
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,206.19,138.51
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,154.08,96.92
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,108.67,62.45
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,65.38,33.92
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,32.13,16.9
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,13.81,1.98
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.52,11.13
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,43.25,23.81
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,81.3,46.72
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,123.12,76.49
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,172.86,115.3
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,222.13,156.42
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,276.51,201.89
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,329.87,246.34
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,386.62,292.42
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,439.68,334.54
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,494.98,376.98
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,547.5,416.19
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,600.52,454.58
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,649.17,488.77
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,697.2,521.01
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,741.07,548.77
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,781.78,573.97
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,819.42,598.24
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,854.99,621.0
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,886.43,639.64
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,915.38,656.54
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,938.86,671.21
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,959.42,684.07
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,976.45,693.31
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,990.47,700.69
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,997.87,705.39
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,1002.04,708.2
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,1001.04,707.86
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,996.83,705.62
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,987.38,699.86
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,974.69,692.16
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,956.88,680.14
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,936.0,666.24
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,909.87,651.45
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,881.01,634.81
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,844.17,611.49
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,805.85,587.06
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,595.33,438.71
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,399.91,291.97
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,448.38,330.22
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,487.33,360.08
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,520.14,388.07
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,529.71,397.58
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,474.36,356.1
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,420.95,315.09
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,365.24,271.08
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,312.08,227.97
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,256.71,182.29
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,205.77,139.97
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,154.44,99.15
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,109.39,64.97
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,66.73,36.48
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,33.98,18.6
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.01,2.79
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.38,11.57
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,44.26,24.93
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,82.3,48.15
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,123.47,76.98
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,173.89,116.11
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,223.81,158.0
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,278.84,204.28
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,333.25,249.72
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,393.24,298.59
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,447.5,341.98
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,503.12,385.0
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,556.4,425.16
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,610.52,464.72
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,659.04,498.9
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,706.92,530.22
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,751.32,558.41
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,794.33,585.21
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,832.51,608.4
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,868.48,629.85
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,899.72,648.26
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,928.3,664.85
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,952.2,679.74
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,973.05,692.72
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,986.43,699.58
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,996.33,704.34
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,1003.84,708.83
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,1008.09,711.37
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,1006.12,710.42
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,1000.92,707.57
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,990.99,701.53
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,977.82,693.55
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,960.04,681.59
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,939.21,667.77
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,912.6,652.45
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,883.27,635.31
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,850.07,614.49
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,814.56,592.04
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,773.58,565.54
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,730.89,537.7
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,598.94,442.95
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,482.48,355.51
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,521.51,389.0
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,534.96,401.59
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,479.56,359.32
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,424.68,316.65
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,368.41,272.25
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,314.54,228.56
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,258.22,182.56
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,206.75,140.1
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,155.07,98.83
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,110.23,64.73
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,66.51,35.64
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,33.53,18.03
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.6,2.68
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.4,11.53
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,43.93,24.87
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,81.96,47.89
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,123.09,76.45
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,173.87,115.62
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,224.29,157.78
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,279.87,204.35
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,334.81,249.49
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,395.85,298.31
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,450.37,341.67
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,506.17,384.63
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,560.58,425.38
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,615.96,465.65
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,600.81,450.55
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,557.12,414.07
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,672.77,501.52
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,800.27,589.33
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,838.05,613.31
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,873.46,636.21
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,904.76,655.01
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,933.36,671.97
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,956.85,686.96
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,977.18,699.97
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,986.74,704.71
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,992.35,707.06
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,999.37,713.05
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,1003.13,717.06
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,935.59,673.19
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,857.73,614.38
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,803.32,576.82
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,751.63,540.47
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,694.66,501.3
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,642.2,464.69
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,772.33,566.4
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,873.52,640.19
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,737.83,544.73
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,609.97,448.36
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,581.01,430.0
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,551.15,410.31
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,445.56,333.1
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,348.18,260.61
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,430.68,326.35
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,488.7,370.8
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,438.39,332.14
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,389.22,293.96
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,273.07,205.87
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,180.71,136.58
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,152.75,115.13
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,125.66,93.95
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,99.77,73.59
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,75.27,54.19
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,53.72,36.98
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,33.22,20.26
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,16.89,4.15
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,7.64
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,37.44,24.22
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,56.73,40.52
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,78.63,58.11
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,101.62,76.34
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,135.5,102.87
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,172.83,132.21
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,208.37,159.97
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,246.23,189.19
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,278.6,214.17
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,311.34,239.08
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,345.74,264.35
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,380.32,289.33
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,429.82,325.99
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,481.57,363.85
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,521.27,392.27
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,561.59,420.9
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,622.34,464.72
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,682.93,507.81
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,692.21,511.67
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,699.07,514.06
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,717.28,525.91
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,734.44,536.95
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,537.02,395.92
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,331.03,243.74
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,219.35,161.71
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,107.92,77.51
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,134.29,97.8
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,160.63,117.83
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,146.39,106.97
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,132.18,96.17
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,151.55,111.06
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,170.83,125.79
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,235.15,174.29
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,299.21,221.88
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,217.52,161.18
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,136.6,100.1
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,116.7,85.3
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,96.87,70.31
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,163.96,122.52
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,230.32,173.48
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,186.82,140.48
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,144.05,107.83
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,137.65,103.28
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,131.24,98.64
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,105.69,79.03
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,80.21,59.16
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,68.15,49.68
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,56.05,40.0
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,44.91,31.04
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,33.79,21.93
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,24.12,13.87
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,14.46,5.75
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,7.23,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,12.29,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,23.73,11.37
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,43.0,28.01
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,66.48,45.89
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,94.94,67.68
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,127.32,92.97
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,154.74,116.15
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,180.89,137.83
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,252.17,191.68
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,341.88,260.37
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,408.7,312.61
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,486.87,373.22
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,464.52,354.33
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,412.95,311.98
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,448.14,336.93
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,483.38,361.08
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,559.95,416.01
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,639.56,471.74
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,743.61,548.77
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,853.16,622.05
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,884.31,640.24
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,912.85,657.24
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,875.09,631.27
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,819.58,587.19
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,901.59,647.62
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,977.45,695.43
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,984.3,698.98
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,988.03,701.2
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,986.68,700.68
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,982.28,698.35
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,902.11,645.77
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,811.64,579.55
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,793.15,568.24
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,773.32,555.53
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,755.69,544.52
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,739.13,534.11
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,751.29,545.12
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,757.07,551.5
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,715.02,523.42
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,671.73,494.37
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,610.22,451.18
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,551.79,409.59
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,547.34,409.51
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,526.84,396.44
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,472.66,355.21
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,419.63,313.96
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,364.02,270.07
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,311.02,227.17
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,255.96,182.22
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,205.35,140.48
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,154.2,99.64
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,109.4,65.47
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,67.35,37.3
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,35.36,19.56
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.39,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.98,9.27
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,39.73,21.25
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,78.09,43.57
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,118.75,71.77
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,168.88,110.68
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,214.84,151.27
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,257.33,188.41
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,316.65,235.09
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,387.12,289.78
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,416.77,313.63
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,429.54,322.79
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,451.66,338.02
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,468.44,348.38
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,575.34,427.97
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,698.04,514.47
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,742.27,540.89
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,784.99,566.49
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,822.96,589.81
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,858.76,611.55
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,889.47,628.64
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,917.51,643.93
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,941.32,657.85
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,962.13,669.93
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,976.49,676.74
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,987.43,681.56
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,994.56,685.57
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,998.46,687.76
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,997.17,685.55
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,992.69,681.56
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,983.01,676.57
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,970.12,669.73
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,952.16,659.83
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,931.18,648.11
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,905.42,632.92
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,876.96,616.03
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,840.18,593.79
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,804.33,572.03
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,724.75,520.06
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,651.22,468.24
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,647.61,469.92
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,629.92,460.85
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,564.04,414.64
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,504.31,372.01
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,459.86,339.84
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,412.82,304.44
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,294.96,217.31
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,204.17,151.09
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,172.04,126.8
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,140.88,102.71
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,111.58,80.15
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,83.73,58.6
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,58.58,39.39
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,36.26,22.2
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,18.55,5.27
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,13.27,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,22.54,10.02
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,43.36,25.61
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,77.41,47.01
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,116.78,75.14
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,163.67,111.34
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,210.48,149.24
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,262.58,191.5
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,313.32,231.98
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,368.78,274.77
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,420.75,314.16
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,474.82,353.55
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,525.47,389.13
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,576.99,423.85
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,624.41,456.42
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,671.64,488.09
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,714.76,515.7
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,756.76,541.58
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,794.58,565.62
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,829.27,587.57
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,798.65,563.89
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,751.8,527.89
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,699.13,491.27
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,637.41,447.95
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,804.53,568.51
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,966.98,675.12
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,903.95,632.31
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,830.66,579.6
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,867.7,605.18
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,899.87,626.76
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,687.2,485.33
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,472.12,335.68
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,255.37,184.48
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,40.72,25.38
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,47.5,30.73
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,54.27,36.02
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,147.36,106.68
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,240.23,175.7
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,230.54,169.03
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,220.86,162.56
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,205.77,151.96
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,190.85,141.41
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,240.42,180.04
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,285.73,215.02
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,261.48,197.1
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,237.03,178.96
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,222.52,168.32
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,205.71,155.28
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,173.5,130.18
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,142.2,105.45
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,111.82,81.44
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,84.17,59.62
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,58.85,39.94
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,36.33,22.44
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,18.56,5.41
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.2,8.23
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,38.81,21.19
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,75.77,43.1
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,116.74,71.94
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,165.59,109.97
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,214.39,150.53
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,268.41,195.58
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,321.27,239.52
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,377.67,285.2
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,431.59,327.85
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,487.2,370.4
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,497.04,375.88
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,486.57,365.04
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,581.28,437.11
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,689.25,516.5
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,733.8,544.42
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,777.07,571.5
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,813.59,594.92
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,850.04,618.2
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,881.6,636.87
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,910.69,653.83
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,934.3,668.54
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,955.02,681.48
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,972.74,691.17
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,987.49,699.03
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,994.66,703.22
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,998.63,705.56
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,997.43,703.74
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,993.06,700.07
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,984.0,694.62
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,971.75,687.28
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,953.95,676.51
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,933.16,663.92
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,801.97,576.64
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,672.31,482.04
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,748.12,542.41
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,802.53,583.3
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,762.96,557.69
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,721.88,531.41
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,675.32,500.33
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,628.09,467.42
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,577.45,432.04
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,527.12,395.85
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,472.86,355.07
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,419.99,314.23
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,365.11,271.17
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,312.88,229.11
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,258.12,184.65
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,207.84,143.38
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,156.17,102.04
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,111.88,68.13
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,69.74,39.33
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,36.6,20.23
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,15.79,3.74
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.23,7.95
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,39.3,21.87
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,76.19,43.95
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,115.92,71.52
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,164.82,109.04
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,213.48,148.87
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,267.44,193.23
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,320.18,236.49
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,376.49,281.58
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,429.64,323.82
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,484.55,366.27
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,536.22,404.45
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,588.53,441.92
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,565.99,421.0
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,519.7,382.35
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,638.51,470.65
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,773.28,563.96
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,811.83,587.74
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,848.49,610.88
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,880.22,629.44
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,909.59,646.37
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,831.33,591.62
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,734.54,519.31
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,693.0,489.83
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,652.83,460.58
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,830.14,589.27
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,992.21,695.63
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,992.61,693.45
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,989.95,690.88
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,854.97,602.51
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,707.29,497.28
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,715.91,505.22
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,718.81,508.53
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,808.97,577.48
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,879.2,627.01
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,845.14,605.75
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,811.52,585.31
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,653.8,477.19
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,508.72,370.63
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,526.4,386.49
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,533.16,393.49
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,544.78,405.74
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,537.08,402.74
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,482.36,361.38
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,429.17,320.18
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,372.66,275.85
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,318.56,232.19
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,263.11,186.79
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,211.72,144.17
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,159.38,102.12
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,113.59,66.93
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,69.65,37.26
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,35.06,18.37
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.58,3.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.27,7.74
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,38.22,20.62
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,76.05,42.34
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,118.1,71.53
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,167.98,109.84
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,218.24,151.16
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,273.83,197.01
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,327.77,241.46
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,385.02,287.45
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,439.55,330.15
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,496.45,373.23
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,549.37,412.14
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,602.73,450.19
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,652.56,484.41
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,701.78,516.84
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,746.61,544.72
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,788.32,570.15
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,826.72,594.31
