Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,863.04,616.99
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,895.16,635.57
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,924.79,652.47
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,948.5,666.93
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,969.23,679.61
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,983.51,686.93
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,994.44,692.28
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,1002.13,697.17
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,1006.64,700.21
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,1005.55,700.35
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,1001.3,698.64
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,991.37,693.11
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,978.27,685.7
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,960.6,674.45
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,939.92,661.33
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,914.0,645.95
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,885.38,628.8
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,851.59,608.46
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,815.58,586.48
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,777.45,563.79
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,735.46,538.15
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,688.57,507.67
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,640.83,474.58
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,589.81,439.05
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,538.78,402.46
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,483.12,360.73
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,429.27,319.2
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,372.78,275.04
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,318.82,231.68
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,263.02,186.34
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,211.63,144.09
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,159.35,102.44
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,113.88,67.76
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,69.5,37.74
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,35.59,18.92
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,14.98,3.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,22.5,8.83
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,42.21,25.47
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,75.7,46.65
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,114.21,73.46
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,162.05,109.93
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,209.25,148.45
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,262.24,192.07
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,315.36,235.31
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,372.29,280.69
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,425.68,322.98
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,481.1,365.65
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,533.53,405.07
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,587.31,444.42
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,636.62,479.44
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,685.29,513.15
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,730.49,542.88
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,774.9,571.1
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,813.18,594.62
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,849.56,616.61
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,882.22,636.12
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,909.07,651.71
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,933.53,666.84
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,955.17,680.15
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,970.94,688.57
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,983.66,695.11
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,991.27,699.67
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,995.76,702.37
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,995.19,702.24
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,991.53,700.26
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,982.75,694.9
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,970.84,687.64
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,952.93,676.86
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,932.05,664.22
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,906.47,648.34
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,878.24,630.74
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,847.33,611.61
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,811.23,588.88
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,770.95,562.92
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,729.1,535.66
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,620.08,456.99
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,522.77,384.42
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,537.33,399.13
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,532.23,397.94
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,476.96,356.72
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,423.45,315.84
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,367.38,271.89
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,314.12,229.11
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,258.84,184.4
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,208.61,143.4
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,156.23,101.82
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,111.74,68.04
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,69.64,39.72
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,37.94,21.36
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,18.14,4.96
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,12.29,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,22.09,8.09
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,39.96,24.45
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,69.87,44.92
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,102.82,68.06
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,143.32,98.73
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,131.45,95.91
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,101.92,76.52
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,157.32,119.55
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,217.04,165.56
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,245.31,186.82
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,273.73,207.84
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,291.19,220.13
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,307.7,231.47
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,365.41,273.99
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,428.25,319.51
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,378.66,280.97
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,327.15,241.0
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,484.25,357.96
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,649.56,476.34
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,643.95,469.06
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,638.73,462.61
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,696.45,503.08
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,751.71,541.14
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,817.79,585.92
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,887.3,631.92
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,886.16,629.79
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,883.01,626.77
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,934.43,666.12
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,979.16,694.65
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,969.45,687.62
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,956.67,679.06
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,939.42,668.21
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,919.25,655.55
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,894.02,639.43
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,866.24,621.68
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,833.19,599.4
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,797.97,575.7
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,758.58,551.63
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,717.67,526.22
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,672.63,496.09
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,626.58,463.84
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,575.72,428.29
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,525.17,391.97
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,472.32,352.29
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,420.24,312.1
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,364.92,268.94
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,312.22,226.71
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,257.99,182.67
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,207.64,141.26
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,156.13,100.18
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,110.98,65.8
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,68.27,37.1
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,35.41,18.75
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,14.99,3.02
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.64
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,35.51,22.22
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,56.34,39.52
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,79.92,57.98
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,107.18,79.34
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,127.21,95.98
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,146.2,111.33
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,209.45,159.71
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,283.9,217.08
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,324.53,248.88
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,365.69,280.57
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,461.28,355.02
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,576.82,443.54
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,583.05,444.15
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,572.39,431.76
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,664.1,501.58
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,764.32,574.22
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,802.77,598.18
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,839.43,620.86
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,873.16,641.26
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,904.88,660.1
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,929.91,674.3
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,947.67,683.64
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,966.43,693.66
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,977.37,698.55
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,927.69,661.98
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,870.33,615.5
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,869.36,613.92
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,866.52,610.88
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,829.45,585.84
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,794.36,562.1
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,874.19,622.02
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,933.82,661.54
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,908.31,645.31
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,880.13,627.83
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,749.24,538.76
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,624.85,447.54
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,687.31,498.88
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,727.56,532.75
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,633.9,465.08
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,550.29,403.52
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,504.44,371.89
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,457.33,338.57
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,421.33,312.24
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,381.02,281.86
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,341.13,251.09
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,297.72,216.28
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,246.38,175.39
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,199.23,137.5
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,151.18,99.88
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,108.91,67.88
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,68.78,40.35
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,39.17,22.51
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,18.13,4.75
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,11.3,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,21.38,6.69
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,39.06,24.16
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,66.18,43.47
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,96.53,65.45
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,134.43,94.56
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,158.67,117.36
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,175.34,132.93
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,235.38,178.93
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,306.83,234.24
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,348.54,266.74
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,389.78,298.02
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,437.77,333.86
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,487.45,370.24
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,584.59,444.8
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,694.48,526.39
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,739.72,555.64
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,783.89,583.98
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,822.18,607.89
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,858.3,630.08
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,890.98,649.72
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,921.17,667.55
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,945.51,681.09
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,966.81,692.58
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,981.16,699.88
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,992.06,705.02
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,999.59,709.23
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,1003.85,711.46
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,1003.38,709.62
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,999.67,705.85
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,990.21,700.03
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,977.51,692.26
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,960.13,681.57
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,939.63,668.93
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,873.48,626.09
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,805.68,575.77
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,784.1,563.21
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,759.23,548.05
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,719.73,523.31
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,678.52,496.96
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,667.69,492.92
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,642.96,478.34
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,591.81,442.24
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,540.55,405.12
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,486.08,363.78
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,432.51,322.03
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,375.28,277.01
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,321.21,233.21
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,265.06,187.2
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,213.12,144.11
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,160.24,101.5
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,114.13,66.11
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,69.55,36.49
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,35.37,18.2
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.6,2.62
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.89,5.84
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,38.97,23.02
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,71.9,43.31
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,109.63,68.79
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,158.03,105.34
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,206.65,145.49
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,260.24,190.26
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,312.78,234.26
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,370.24,281.57
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,423.91,325.14
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,479.41,368.94
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,533.15,409.58
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,587.24,449.29
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,636.38,484.94
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,685.06,519.19
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,730.25,549.04
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,772.53,576.48
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,811.4,602.1
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,848.31,626.18
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,880.19,645.56
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,909.66,663.18
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,934.73,678.91
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,956.92,692.72
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,974.13,702.08
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,988.28,709.46
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,996.28,712.59
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,1001.04,713.71
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,1001.62,712.55
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,998.96,709.42
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,990.05,703.57
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,977.89,695.76
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,961.06,685.31
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,941.11,672.92
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,915.86,657.08
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,887.82,639.41
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,852.85,617.08
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,815.98,593.39
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,776.19,567.55
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,736.19,541.38
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,688.54,509.65
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,640.3,475.71
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,589.25,439.72
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,538.19,402.72
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,481.59,360.62
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,427.33,319.05
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,371.39,274.99
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,318.1,231.92
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,261.42,185.95
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,210.26,144.13
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,157.7,102.48
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,113.06,68.63
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,70.02,39.76
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,38.15,21.42
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,18.13,4.53
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.85,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,17.38,3.36
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,35.26,21.73
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,56.16,38.4
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,82.1,58.57
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,110.6,80.9
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,159.43,116.69
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,222.11,164.78
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,253.41,191.2
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,278.97,211.71
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,371.35,282.89
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,489.96,374.31
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,543.42,415.12
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,597.72,455.62
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,646.69,491.0
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,695.15,523.96
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,739.97,553.12
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,783.4,580.9
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,822.87,605.39
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,860.21,628.12
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,891.99,647.1
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,921.11,664.18
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,945.54,679.22
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,966.94,692.28
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,980.44,699.05
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,990.41,703.62
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,998.49,708.24
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,1003.3,710.86
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,1001.38,707.75
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,996.26,702.74
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,987.43,696.99
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,975.37,689.3
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,957.29,678.14
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,936.25,665.15
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,910.37,649.05
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,881.78,631.16
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,848.22,609.96
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,812.55,587.25
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,774.38,563.91
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,732.31,537.61
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,685.51,506.57
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,637.99,473.25
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,587.61,437.96
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,537.21,401.61
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,481.12,359.25
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,427.1,317.37
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,371.29,273.69
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,318.08,230.89
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,261.93,185.34
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,210.34,143.03
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,158.64,102.02
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,113.36,67.67
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,70.03,38.58
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,37.11,20.07
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,15.84,3.04
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,20.08,4.04
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,37.73,22.11
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,71.06,42.23
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,109.41,67.97
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,158.28,104.71
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,174.39,126.04
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,169.87,128.25
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,168.73,127.83
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,162.6,122.71
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,182.38,137.39
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,202.37,151.99
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,380.8,290.82
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,591.83,449.21
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,583.98,438.41
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,553.73,411.09
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,661.46,492.24
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,779.27,574.68
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,818.5,599.48
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,855.68,623.07
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,888.08,642.25
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,918.07,659.69
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,942.74,674.62
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,964.43,687.63
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,981.1,696.32
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,994.53,702.98
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,1002.7,707.88
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,1007.58,710.82
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,1007.22,709.14
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,1003.59,705.47
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,994.67,700.04
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,982.46,692.64
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,965.09,680.62
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,944.62,666.74
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,919.73,651.47
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,892.01,634.39
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,857.17,612.61
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,820.32,589.37
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,780.2,565.06
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,738.36,539.25
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,693.03,509.57
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,645.44,476.8
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,594.22,441.11
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,542.94,404.34
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,487.37,362.55
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,432.42,320.19
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,375.79,276.05
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,321.67,232.67
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,264.91,186.79
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,213.01,144.37
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,160.37,102.71
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,114.26,67.77
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,70.26,38.43
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,37.19,20.07
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,15.85,2.87
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,10.81,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,19.54,2.97
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,36.41,21.6
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,67.7,42.05
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,103.05,66.96
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,145.29,99.15
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,187.99,133.62
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,235.98,172.78
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,299.35,222.74
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,374.74,282.21
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,391.88,297.42
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,389.44,295.34
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,364.69,275.49
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,326.91,244.78
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,352.03,262.37
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,377.18,279.56
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,404.64,298.15
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,431.98,316.41
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,522.16,380.63
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,613.84,444.04
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,568.42,409.13
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,514.6,368.81
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,387.09,279.13
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,255.03,183.85
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,417.19,300.16
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,578.12,409.94
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,655.42,462.89
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,728.07,512.21
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,767.14,537.76
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,800.54,559.56
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,888.83,624.83
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,964.6,675.03
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,869.09,612.29
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,771.35,542.53
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,775.78,548.59
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,773.83,549.92
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,739.42,527.68
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,703.76,504.6
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,551.31,397.76
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,409.07,295.18
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,536.59,393.35
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,628.35,461.84
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,577.68,426.27
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,527.24,390.64
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,418.95,310.39
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,331.06,244.71
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,329.85,243.08
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,311.63,225.87
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,255.4,181.1
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,205.34,140.92
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,154.62,101.47
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,111.19,68.97
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,69.66,40.85
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,39.91,23.15
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.52,4.09
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.83,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.74,1.72
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,38.43,23.51
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,69.22,44.67
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,105.41,70.39
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,149.56,103.92
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,138.39,101.62
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,109.44,82.78
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,148.75,113.25
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,190.65,145.39
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,192.04,145.83
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,191.12,144.32
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,269.05,203.48
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,351.09,264.33
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,410.68,307.51
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,471.89,351.15
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,467.93,345.84
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,457.33,335.92
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,633.74,468.86
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,821.42,601.99
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,853.1,619.9
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,884.65,638.53
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,816.91,587.18
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,731.78,521.06
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,850.94,608.12
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,967.72,685.01
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,975.99,689.23
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,981.22,692.37
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,981.39,692.73
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,978.48,691.27
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,970.02,686.39
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,958.52,679.68
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,941.13,667.88
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,920.9,654.37
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,895.6,638.73
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,867.81,621.48
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,833.9,600.15
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,798.16,577.51
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,758.72,553.37
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,718.44,528.34
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,670.69,495.47
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,623.03,461.99
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,572.52,426.72
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,522.43,390.79
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,466.06,348.43
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,411.66,306.73
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,356.96,264.49
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,305.56,223.9
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,249.56,179.56
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,201.0,141.27
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,152.64,104.25
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,111.48,73.78
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,71.05,45.6
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,41.76,25.75
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,20.78,4.94
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.39
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,38.76,23.82
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,70.56,46.49
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,104.95,70.14
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,150.22,103.78
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,195.47,139.89
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,247.55,182.1
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,269.82,203.4
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,282.15,214.97
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,364.54,278.76
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,465.91,357.01
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,518.77,397.47
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,573.69,438.69
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,623.8,475.19
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,673.94,510.89
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,720.08,543.22
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,764.77,572.88
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,804.35,598.17
