Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,842.27,622.03
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,875.54,642.69
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,906.62,661.73
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,932.04,677.83
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,954.76,692.14
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,968.54,699.29
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,978.97,704.32
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,987.2,709.21
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,992.42,712.23
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,992.1,710.21
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,988.77,706.36
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,979.46,699.96
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,967.17,691.74
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,950.06,680.72
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,930.2,667.99
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,904.35,651.35
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,876.08,633.14
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,843.77,612.21
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,809.19,589.71
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,769.78,563.81
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,727.73,535.44
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,680.89,502.9
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,633.63,469.49
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,582.21,433.27
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,531.28,396.52
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,476.13,355.78
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,423.0,315.5
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,365.56,270.99
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,312.65,229.0
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,256.76,184.51
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,206.68,144.44
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,156.12,105.22
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,113.79,73.66
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,72.77,45.39
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,43.2,26.33
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,21.15,4.71
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.81,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,19.42,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,35.91,21.28
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,69.06,42.34
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,105.51,66.51
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,154.34,102.93
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,160.46,116.73
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,144.34,109.81
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,202.41,154.11
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,269.47,205.45
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,362.46,277.22
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,479.93,368.0
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,533.7,409.17
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,589.02,450.57
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,638.57,486.53
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,687.66,521.23
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,732.88,550.91
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,776.98,579.38
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,814.29,602.59
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,851.56,625.49
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,884.29,645.28
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,914.59,663.3
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,808.64,587.15
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,674.05,484.18
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,838.72,606.92
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,994.4,710.67
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,1002.71,714.68
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,1007.72,717.44
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,1007.49,715.73
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,1003.95,712.03
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,995.09,706.23
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,982.93,698.42
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,966.03,686.5
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,945.96,672.65
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,920.03,656.21
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,891.27,637.95
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,858.47,617.25
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,823.2,594.84
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,782.47,569.82
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,739.95,543.25
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,693.07,512.19
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,646.07,479.95
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,594.44,443.61
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,542.66,406.13
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,486.45,363.54
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,431.82,321.06
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,374.34,275.96
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,320.1,232.14
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,262.86,185.56
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,210.69,142.67
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,158.0,100.68
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,112.43,65.99
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,67.91,36.23
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,34.73,18.06
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.68,1.18
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,30.55,19.0
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,65.18,36.39
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,104.48,61.83
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,154.93,99.37
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,204.48,140.49
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,259.71,186.94
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,314.8,232.85
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,375.78,282.51
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,430.7,327.14
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,487.16,371.67
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,541.2,413.22
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,595.73,454.01
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,645.78,490.16
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,695.06,523.46
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,740.41,551.93
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,784.27,578.86
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,823.5,604.71
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,860.53,628.94
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,892.93,648.6
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,922.62,666.35
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,947.53,680.58
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,969.36,692.77
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,980.07,697.7
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,986.73,700.14
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,994.37,704.82
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,998.81,707.52
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,998.55,707.62
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,995.11,705.8
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,986.02,700.13
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,973.75,692.53
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,956.43,680.26
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,936.1,666.17
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,910.52,651.27
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,882.24,634.55
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,849.97,613.99
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,812.91,590.13
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,772.1,563.4
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,729.76,535.44
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,682.85,503.76
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,635.57,470.26
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,584.5,434.3
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,533.64,397.55
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,477.57,355.96
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,423.74,314.98
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,367.38,271.14
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,313.98,228.58
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,256.81,182.87
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,206.49,142.37
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,155.31,102.24
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,111.75,69.6
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,70.99,42.21
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,40.09,23.29
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.89,2.61
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.69,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,28.13,16.98
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,64.8,34.19
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,105.21,60.74
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,155.42,98.84
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,206.17,140.97
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,262.59,188.45
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,317.61,234.56
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,376.96,282.97
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,432.24,327.53
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,489.12,371.94
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,543.04,412.92
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,597.2,452.88
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,647.67,488.76
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,696.44,521.66
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,740.81,549.82
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,783.53,576.39
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,822.97,600.31
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,860.3,622.59
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,892.26,641.32
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,921.5,658.15
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,945.93,671.76
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,967.36,683.41
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,983.75,691.85
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,996.87,698.27
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,1004.23,702.61
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,1008.29,705.0
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,1007.55,704.74
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,1003.55,702.57
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,994.33,697.16
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,981.86,690.0
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,963.33,677.59
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,941.78,663.36
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,916.37,649.49
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,888.21,633.73
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,854.48,612.83
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,818.58,590.37
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,780.84,567.68
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,739.04,541.88
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,692.16,511.08
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,644.47,477.93
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,593.16,441.81
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,541.81,404.68
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,485.58,362.17
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,431.2,320.01
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,374.51,275.67
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,320.46,232.26
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,263.26,186.04
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,211.14,143.5
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,158.4,101.63
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,112.34,66.77
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,68.6,37.85
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,36.4,19.76
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,15.95,0.83
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.6,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,34.63,22.08
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,67.17,41.28
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,103.09,64.86
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,151.37,100.44
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,200.01,139.74
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,255.17,184.96
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,271.1,203.14
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,267.26,202.94
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,361.45,275.09
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,479.45,364.99
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,532.31,403.82
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,585.58,441.87
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,635.35,477.04
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,684.63,510.91
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,728.52,538.58
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,770.8,563.69
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,809.79,586.91
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,846.98,608.53
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,877.31,625.3
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,904.88,640.08
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,929.31,654.01
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,951.03,666.12
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,964.24,671.76
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,974.16,675.42
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,981.93,679.93
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,986.7,682.71
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,984.96,680.15
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,980.23,675.92
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,970.6,670.89
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,958.04,664.13
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,940.24,654.12
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,919.78,642.46
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,896.4,628.92
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,867.89,612.04
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,832.0,590.48
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,794.68,567.74
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,754.51,542.93
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,713.21,516.57
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,666.87,485.49
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,620.15,453.49
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,569.2,418.43
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,518.99,383.0
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,463.34,342.01
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,411.01,302.52
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,355.91,260.65
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,304.32,220.56
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,249.78,177.99
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,200.86,139.6
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,151.25,101.82
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,109.15,70.87
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,69.38,43.37
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,40.24,24.01
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,19.88,1.71
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.44,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.75,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,20.27,10.6
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,33.81,21.54
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,51.83,36.53
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,69.98,51.44
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,89.18,66.89
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,108.49,82.08
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,177.16,134.4
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,256.64,194.77
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,333.88,253.4
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,427.12,323.75
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,501.59,379.2
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,587.09,441.64
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,588.24,438.21
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,569.55,420.02
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,669.38,493.44
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,778.69,568.29
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,816.11,590.05
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,853.57,611.97
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,886.48,630.93
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,916.96,648.17
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,868.98,615.24
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,798.69,562.2
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,897.88,632.41
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,987.38,687.73
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,994.98,691.88
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,999.42,694.81
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,998.71,693.56
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,994.87,690.49
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,986.43,685.78
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,974.85,679.23
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,957.29,667.88
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,941.18,657.54
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,915.11,643.61
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,886.41,627.89
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,853.57,608.03
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,818.37,586.44
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,777.68,560.83
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,735.41,533.9
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,688.64,503.4
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,641.03,470.51
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,588.99,434.65
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,537.13,397.86
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,482.04,357.59
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,428.29,317.13
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,371.12,272.85
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,316.8,229.61
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,260.3,184.15
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,208.65,142.12
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,155.36,100.0
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,110.24,65.95
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,67.01,37.06
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,34.44,18.36
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.17,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.23,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,28.16,16.79
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,62.4,35.33
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,101.56,61.05
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,152.13,98.88
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,201.42,139.27
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,256.89,185.35
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,311.31,230.26
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,370.16,277.6
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,425.72,321.87
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,483.23,366.23
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,537.96,406.49
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,592.75,445.42
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,643.14,480.77
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,693.04,514.66
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,738.93,543.75
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,783.54,571.56
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,821.0,594.01
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,858.39,616.17
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,891.27,635.42
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,921.61,652.9
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,946.4,668.15
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,968.23,681.57
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,985.99,691.05
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,1000.64,698.65
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,1008.6,703.6
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,1013.24,706.63
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,1012.09,705.0
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,1007.64,701.44
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,998.38,695.88
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,985.83,688.39
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,967.63,677.97
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,946.33,665.6
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,920.16,649.64
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,891.2,631.88
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,857.87,611.44
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,822.2,589.34
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,781.39,564.65
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,738.82,538.44
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,693.87,509.17
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,646.44,476.86
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,594.57,440.85
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,542.57,403.69
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,487.03,362.04
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,431.87,319.57
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,374.56,274.94
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,319.7,230.95
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,262.46,184.56
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,209.92,141.44
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,156.78,99.0
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,110.8,64.04
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,65.78,34.35
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,32.48,16.44
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,13.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,26.65,15.4
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,59.95,33.47
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,97.99,58.4
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,146.76,94.77
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,195.04,134.07
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,249.52,179.05
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,265.26,197.81
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,258.69,195.82
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,352.51,267.25
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,472.28,357.91
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,526.25,398.1
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,580.36,437.5
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,630.31,472.46
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,679.79,505.77
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,551.12,408.23
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,382.14,278.32
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,479.95,348.56
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,578.81,416.51
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,636.21,454.78
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,699.53,496.4
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,826.86,588.55
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,952.13,669.82
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,869.9,612.15
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,767.16,535.42
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,885.92,622.03
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,993.38,691.16
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,897.75,628.21
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,788.29,549.72
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,887.69,624.17
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,968.72,677.88
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,951.97,667.49
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,932.15,655.96
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,906.63,640.82
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,878.41,623.92
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,846.33,604.43
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,809.24,581.53
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,769.18,556.44
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,727.53,530.02
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,680.69,499.52
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,633.25,466.73
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,581.71,431.22
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,530.35,394.76
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,475.27,353.8
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,421.66,312.79
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,365.17,269.09
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,311.57,226.43
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,256.27,181.88
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,205.67,140.6
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,152.5,98.53
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,107.57,64.56
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,65.22,36.16
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,33.25,17.67
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.8,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.54,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.75,13.76
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,57.56,29.68
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,96.83,54.77
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,146.58,91.72
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,196.41,132.49
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,251.94,178.42
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,305.98,223.1
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,364.86,270.4
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,419.52,313.48
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,475.8,356.3
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,530.13,395.77
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,584.78,434.08
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,635.1,469.35
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,684.76,502.14
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,730.13,531.22
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,774.11,559.08
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,813.66,583.43
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,851.06,606.21
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,884.34,626.52
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,914.98,645.07
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,939.96,661.01
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,961.87,675.1
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,978.7,684.65
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,992.2,692.18
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,1000.32,697.89
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,1005.07,701.61
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,1004.44,702.06
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,1000.43,700.51
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,992.07,695.74
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,980.35,688.97
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,962.94,677.5
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,942.41,664.13
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,916.91,650.1
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,888.55,634.13
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,854.88,613.27
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,818.87,590.72
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,739.11,539.07
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,663.53,484.58
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,638.92,469.59
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,610.27,450.97
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,540.87,401.68
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,478.19,356.33
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,431.67,321.97
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,384.83,286.42
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,351.61,260.14
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,311.3,226.51
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,255.06,180.87
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,203.21,138.29
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,153.39,97.76
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,108.54,62.83
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,63.82,33.36
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,31.12,15.72
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.59,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,13.59,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.94,13.81
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,58.08,31.85
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,96.3,56.27
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,145.19,92.21
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,194.49,132.35
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,249.9,178.07
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,304.08,222.85
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,362.73,270.17
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,418.97,314.63
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,476.2,358.42
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,530.39,397.86
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,585.27,436.37
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,635.4,471.42
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,684.97,504.56
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,729.82,533.1
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,774.49,561.19
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,814.42,587.05
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,852.29,611.47
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,885.1,631.25
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,915.34,649.3
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,940.49,663.73
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,962.64,676.27
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,975.52,683.0
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,984.74,687.55
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,993.53,693.08
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,999.11,696.7
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,998.98,697.19
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,995.62,695.8
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,986.54,690.62
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,974.27,683.54
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,956.43,671.61
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,935.62,657.9
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,909.99,643.62
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,881.64,627.53
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,844.9,604.98
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,804.08,579.53
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,763.76,553.81
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,722.0,526.87
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,675.18,495.01
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,627.54,461.75
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,575.89,425.9
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,524.67,389.39
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,470.24,348.89
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,417.47,308.63
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,361.14,265.35
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,306.85,222.63
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,251.87,178.82
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,201.51,138.25
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,150.28,98.23
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,106.68,65.69
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,64.95,37.47
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,34.66,19.06
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,7.37,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.34,11.63
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,57.28,29.42
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,97.01,54.64
