Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,147.49,92.22
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,198.02,133.59
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,254.33,180.17
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,309.67,225.82
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,369.75,273.83
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,425.49,317.56
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,482.86,360.72
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,537.41,400.09
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,592.42,437.99
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,642.43,472.02
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,692.09,503.72
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,738.16,530.87
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,782.7,556.48
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,822.42,581.78
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,859.98,605.63
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,893.02,625.26
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,923.34,643.13
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,948.85,658.48
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,971.32,672.0
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,988.21,681.63
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,1001.75,689.28
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,1009.92,694.76
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,1014.69,698.3
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,1014.58,697.51
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,1011.08,694.76
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,1002.2,689.92
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,989.95,683.12
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,973.35,674.05
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,953.45,662.94
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,927.65,647.8
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,898.91,630.8
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,865.6,610.78
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,829.76,588.99
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,789.18,564.89
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,746.68,539.18
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,699.83,509.07
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,651.78,477.45
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,600.26,441.93
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,548.57,405.22
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,492.8,363.77
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,437.8,321.68
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,379.52,276.5
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,323.47,231.68
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,264.88,184.18
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,211.33,140.02
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,156.51,96.27
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,108.58,59.91
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,62.48,29.91
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,27.48,12.43
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,11.31,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.28,9.9
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,54.71,26.61
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,95.73,52.63
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,146.64,90.49
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,197.38,131.84
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,253.83,178.27
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,310.15,224.35
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,369.06,271.03
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,424.59,314.65
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,481.67,357.93
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,535.94,397.99
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,590.39,436.95
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,641.23,472.24
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,691.34,504.78
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,737.2,533.4
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,781.55,560.65
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,822.18,584.83
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,860.62,607.34
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,893.89,626.35
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,924.46,643.54
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,949.83,658.8
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,972.08,672.2
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,987.8,680.21
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,1000.02,686.18
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,1008.73,691.56
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,1014.04,695.0
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,1013.93,693.81
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,1010.41,690.69
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,1001.49,685.87
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,989.18,679.09
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,972.09,669.44
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,951.79,657.87
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,926.47,642.87
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,898.24,626.06
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,862.07,604.43
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,823.92,581.38
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,783.55,557.6
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,741.34,532.27
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,694.87,502.62
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,648.14,471.71
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,596.38,436.45
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,544.4,399.95
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,488.58,358.75
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,433.77,317.13
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,375.3,272.19
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,319.99,228.32
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,261.95,181.73
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,208.41,138.12
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,154.29,95.42
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,107.29,60.13
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,62.29,30.98
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,28.72,13.68
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.44,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.01,11.05
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,54.74,28.8
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,94.28,54.26
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,143.37,90.53
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,192.79,130.67
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,248.29,176.39
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,302.7,220.85
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,361.45,267.49
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,416.62,310.89
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,474.31,354.69
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,528.93,394.11
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,584.55,432.76
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,635.24,467.73
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,685.39,500.84
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,730.72,528.88
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,776.11,556.56
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,815.75,581.3
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,853.32,604.57
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,887.09,624.73
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,918.38,643.24
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,944.25,657.91
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,967.1,670.72
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,983.89,679.78
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,997.39,686.92
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,1006.57,692.58
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,1012.36,696.3
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,1012.25,696.9
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,1008.75,695.54
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,999.86,690.62
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,987.6,683.74
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,970.57,672.54
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,950.33,659.45
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,924.15,645.15
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,895.07,628.95
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,859.54,607.2
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,822.05,584.07
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,781.45,558.72
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,739.07,531.96
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,693.73,503.08
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,645.77,471.17
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,593.5,435.4
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,541.1,398.43
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,485.18,357.01
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,430.3,315.19
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,372.08,270.36
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,317.07,226.64
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,259.57,180.36
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,206.58,137.14
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,152.47,94.46
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,105.55,59.26
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,61.29,30.62
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,27.97,13.26
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.47,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.47,11.19
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,54.28,29.06
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,92.95,53.99
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,142.53,90.76
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,191.47,130.57
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,246.7,176.24
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,301.06,220.89
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,360.11,268.13
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,415.29,311.81
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,473.03,355.92
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,527.55,395.51
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,583.19,434.36
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,633.83,469.15
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,683.94,501.96
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,728.96,529.65
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,773.99,556.88
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,814.03,580.41
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,852.0,602.3
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,884.92,621.13
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,915.25,638.23
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,940.02,653.14
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,961.76,666.26
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,977.99,675.08
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,990.87,681.93
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,998.91,686.5
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,1003.62,689.18
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,1002.99,687.73
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,999.06,684.41
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,990.34,679.34
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,978.35,672.39
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,960.23,662.16
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,939.04,650.1
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,913.48,636.3
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,885.15,620.69
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,848.39,598.31
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,812.7,576.51
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,772.07,551.3
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,729.81,524.78
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,681.97,494.22
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,633.54,461.22
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,582.02,426.19
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,530.33,389.98
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,473.95,348.61
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,419.45,307.47
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,362.42,263.95
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,308.24,221.35
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,251.55,175.97
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,200.39,134.72
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,147.51,93.53
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,102.93,60.44
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,60.22,32.48
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,28.59,14.19
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.33,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,24.26,12.26
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,43.94,28.93
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,69.34,49.04
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,98.05,71.63
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,128.2,95.21
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,161.97,121.75
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,235.84,177.27
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,327.29,246.58
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,378.14,285.94
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,431.94,326.7
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,483.37,364.27
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,537.49,402.72
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,585.5,435.33
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,635.44,468.16
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,683.58,499.29
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,732.9,530.24
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,772.01,554.54
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,809.78,577.27
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,846.71,597.72
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,880.27,615.76
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,905.51,630.89
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,928.22,644.5
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,951.32,658.33
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,971.97,670.63
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,980.69,675.15
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,986.25,677.93
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,988.09,679.0
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,981.05,674.72
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,972.18,670.39
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,965.41,667.42
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,948.53,658.19
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,928.58,647.12
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,903.03,632.47
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,874.82,616.07
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,575.77,416.22
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,284.92,203.46
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,245.8,176.78
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,207.09,149.32
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,216.72,156.87
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,226.06,164.17
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,268.46,196.82
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,305.23,225.0
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,259.52,191.92
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,215.96,160.11
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,197.97,147.14
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,178.89,132.85
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,148.89,110.09
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,120.36,88.2
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,93.18,67.32
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,68.2,47.93
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,45.5,29.8
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,24.08,12.89
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,12.06,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.88,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,25.83,13.19
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,52.06,32.39
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,82.55,56.17
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,112.74,80.79
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,148.1,108.37
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,189.26,141.11
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,197.15,149.81
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,195.16,149.13
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,278.5,213.32
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,376.35,287.96
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,383.09,291.62
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,379.0,286.63
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,499.65,378.78
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,636.59,479.76
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,682.09,510.29
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,727.75,540.92
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,766.52,566.86
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,803.97,591.56
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,838.36,612.2
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,871.22,631.62
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,725.4,526.89
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,552.12,398.85
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,421.27,306.85
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,285.41,208.22
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,318.18,232.26
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,350.94,255.63
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,475.09,344.56
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,594.03,426.83
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,782.36,564.51
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,945.17,675.66
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,836.13,600.17
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,725.47,520.2
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,684.82,493.42
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,640.36,463.38
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,663.27,482.18
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,676.3,493.74
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,476.85,352.76
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,288.11,213.28
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,472.8,357.54
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,616.87,464.6
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,566.26,427.72
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,516.06,391.32
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,462.57,350.94
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,410.06,310.17
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,353.72,265.88
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,300.48,222.89
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,244.59,176.92
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,194.58,135.4
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,143.38,94.55
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,99.76,61.4
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,58.44,33.21
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,27.21,15.46
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,26.15,13.17
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,53.18,34.15
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,86.92,58.31
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,129.49,90.31
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,173.3,124.6
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,223.63,164.56
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,273.57,204.39
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,328.22,247.35
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,379.41,286.91
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,433.65,327.7
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,484.98,365.49
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,538.33,403.75
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,527.04,392.99
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,494.18,366.3
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,510.98,376.54
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,525.11,384.35
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,659.54,483.36
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,803.45,584.88
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,625.06,456.17
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,415.48,301.05
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,405.58,294.71
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,395.28,287.21
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,665.12,485.28
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,927.76,664.91
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,912.77,649.53
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,893.9,633.92
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,918.14,654.68
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,939.22,673.08
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,930.23,667.54
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,918.69,660.61
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,902.13,650.58
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,883.11,638.94
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,837.35,606.66
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,793.62,575.63
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,786.85,575.01
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,773.95,569.8
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,583.73,432.55
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,405.02,298.95
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,473.06,352.64
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,527.59,394.34
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,518.75,389.89
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,497.83,376.12
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,432.56,326.82
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,372.46,280.83
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,320.73,240.72
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,272.3,202.6
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,223.05,163.19
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,177.87,126.91
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,132.55,91.92
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,93.76,62.82
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,58.31,37.28
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,29.93,17.27
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.71,10.96
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,51.85,30.29
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,86.91,53.34
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,133.58,87.71
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,180.23,125.42
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,233.68,169.6
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,288.04,214.55
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,347.0,262.6
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,401.2,306.06
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,457.84,350.07
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,461.35,351.42
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,443.82,335.48
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,547.41,414.97
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,669.08,505.14
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,715.8,534.78
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,761.74,563.2
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,802.05,587.53
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,840.47,610.24
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,870.91,627.76
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,902.11,645.66
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,927.05,661.12
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,949.12,674.82
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,967.21,686.06
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,982.24,695.47
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,990.63,700.8
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,995.75,704.24
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,996.11,703.76
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,993.21,701.35
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,984.55,696.49
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,972.66,689.69
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,954.65,679.4
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,933.58,667.17
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,907.71,652.84
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,879.1,636.62
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,846.17,616.37
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,810.94,594.41
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,772.47,570.78
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,729.72,543.89
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,681.95,512.2
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,633.43,478.08
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,568.15,430.49
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,508.32,385.99
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,431.3,327.52
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,365.41,276.76
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,316.71,238.96
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,268.9,200.77
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,220.48,161.52
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,174.95,124.16
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,129.94,88.0
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,90.68,57.56
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,54.42,32.11
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,26.43,14.35
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,22.92,10.06
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,49.79,28.31
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,86.31,52.54
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,132.84,87.07
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,180.06,125.33
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,234.12,170.15
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,287.32,214.47
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,343.95,260.8
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,370.91,284.18
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,383.94,294.83
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,396.06,303.01
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,397.49,302.22
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,386.21,291.82
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,366.35,274.79
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,330.64,247.03
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,289.41,215.11
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,340.54,252.46
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,389.48,287.39
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,504.97,370.1
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,620.05,449.28
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,575.65,415.73
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,523.24,377.47
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,566.53,406.69
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,615.53,438.55
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,620.77,441.51
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,625.47,444.39
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,819.74,581.47
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,992.5,688.34
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,984.31,680.85
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,972.86,673.59
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,772.23,543.69
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,560.11,394.18
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,741.16,528.04
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,883.85,623.48
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,719.9,514.9
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,561.29,401.88
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,656.56,476.26
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,722.17,526.66
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,677.18,496.97
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,630.8,465.84
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,578.69,429.4
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,526.63,391.97
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,471.8,351.48
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,417.8,310.32
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,360.58,265.68
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,306.26,222.15
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,249.8,176.44
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,197.76,133.78
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,144.46,91.87
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,98.25,57.28
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,55.61,29.38
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,24.12,12.37
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,22.52,9.32
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,49.87,28.25
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,86.23,51.74
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,134.1,86.82
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,182.04,125.66
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,237.7,171.62
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,291.92,216.3
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,351.45,264.28
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,406.84,308.52
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,464.56,353.11
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,519.08,394.0
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,575.12,434.66
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,626.4,470.58
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,677.39,505.19
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,724.39,534.7
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,770.47,562.88
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,808.56,586.76
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,846.88,610.64
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,880.93,630.26
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,912.65,648.22
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,938.7,664.22
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,961.79,678.42
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,981.61,689.21
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,998.44,698.19
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,1007.68,704.41
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,1013.5,708.67
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,1013.35,707.9
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,1009.75,705.11
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,882.69,623.31
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,745.26,524.58
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,746.03,526.44
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,744.83,526.15
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,833.09,593.98
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,894.71,636.44
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,860.48,614.95
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,823.84,592.39
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,782.8,567.86
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,739.89,541.7
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,692.11,510.67
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,643.32,477.93
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,591.52,441.61
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,538.65,403.45
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,482.21,360.81
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,427.02,317.89
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,368.18,271.46
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,311.05,225.14
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,252.59,177.21
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,199.01,132.82
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,144.56,89.47
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,97.9,54.44
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,53.62,26.15
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.64,10.11
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
