Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.47,6.76
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,48.11,25.14
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,85.71,48.11
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,136.1,84.49
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,186.78,126.11
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,243.93,174.05
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,299.63,221.11
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,361.15,271.98
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,417.05,317.53
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,474.7,362.97
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,529.28,404.76
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,584.17,445.47
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,635.47,482.29
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,686.64,516.87
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,733.03,546.82
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,778.04,575.4
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,818.72,601.68
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,857.21,626.3
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,890.45,646.19
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,921.03,664.2
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,946.92,678.81
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,969.7,691.38
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,987.24,700.85
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,1001.47,708.27
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,1010.34,713.85
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,1015.71,717.35
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,1015.07,715.69
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,1010.91,711.95
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,1001.77,706.66
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,989.17,699.28
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,971.32,688.62
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,950.27,675.97
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,924.12,659.82
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,895.03,641.76
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,856.95,617.72
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,817.3,592.52
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,776.56,567.56
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,734.05,541.02
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,687.78,510.67
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,639.03,476.97
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,586.37,439.85
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,533.71,401.62
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,476.86,358.35
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,420.97,314.68
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,362.67,268.56
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,307.19,223.46
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,249.1,175.94
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,196.44,132.5
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,142.75,90.01
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,97.24,56.01
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,53.33,27.64
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.64,10.49
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.31,7.43
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,50.94,31.24
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,84.81,52.55
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,134.53,87.86
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,183.37,127.27
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,240.55,174.41
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,296.09,220.01
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,358.97,270.85
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,415.43,316.55
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,474.17,362.66
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,531.18,405.42
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,589.3,447.57
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,641.39,484.8
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,693.06,520.43
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,740.86,551.14
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,785.45,579.17
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,826.95,604.72
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,866.36,628.55
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,901.02,648.98
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,933.16,667.58
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,959.31,683.6
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,982.41,697.69
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,1000.33,707.33
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,1014.97,714.94
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,1023.75,720.15
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,1029.05,723.32
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,1029.39,721.98
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1026.24,718.6
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,1016.61,712.78
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,1003.56,704.94
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,985.63,694.1
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,964.4,681.25
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,937.68,664.92
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,908.02,646.69
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,873.76,625.42
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,836.98,602.38
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,795.06,575.6
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,751.27,547.36
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,702.56,515.63
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,653.65,482.69
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,599.94,445.21
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,546.08,406.52
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,489.0,363.58
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,432.94,320.16
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,372.79,273.47
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,314.46,226.76
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,255.22,178.18
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,200.87,133.17
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,145.18,89.08
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,97.66,53.74
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,52.63,25.57
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,20.99,8.93
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.05,4.28
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,48.44,26.67
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,85.14,49.17
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,136.36,85.8
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,186.34,126.53
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,243.14,173.86
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,299.23,220.4
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,361.15,270.68
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,418.95,317.22
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,477.93,363.14
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,533.58,405.3
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,590.24,446.86
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,641.79,483.28
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,693.29,517.53
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,740.35,547.11
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,786.06,575.24
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,826.52,599.39
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,864.77,621.73
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,899.14,641.56
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,930.86,659.51
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,956.49,673.47
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,978.97,685.43
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,996.22,694.48
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,1010.06,701.49
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,1017.92,706.37
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,1022.26,709.23
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,1022.58,709.74
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,1019.37,708.21
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,1009.64,702.76
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,996.46,695.28
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,978.4,683.71
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,957.05,670.14
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,930.67,655.88
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,901.32,639.62
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,866.93,618.64
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,830.02,595.88
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,788.3,569.52
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,744.66,541.65
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,696.68,510.67
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,647.53,478.06
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,594.66,441.16
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,541.89,403.21
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,484.74,360.97
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,428.54,318.01
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,369.11,271.1
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,312.19,224.81
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,252.53,175.81
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,198.39,130.81
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,142.83,86.61
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,95.19,51.12
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,50.27,23.27
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,19.63,7.49
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.23,2.03
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,45.82,22.52
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,84.43,45.97
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,135.48,82.92
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,186.57,124.62
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,244.21,172.67
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,300.55,219.52
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,362.12,269.31
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,419.11,314.92
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,477.91,360.33
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,533.8,402.12
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,590.24,442.88
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,641.58,478.58
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,692.83,511.9
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,739.66,540.97
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,784.95,568.54
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,825.89,592.82
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,864.65,615.36
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,899.22,635.32
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,931.09,653.44
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,956.23,668.63
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,978.21,681.94
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,995.99,691.29
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,1010.33,698.58
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,1018.67,703.76
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,1023.5,706.94
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,1023.29,706.09
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,1019.54,703.2
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,1009.78,697.83
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,996.56,690.44
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,978.94,680.73
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,958.0,668.97
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,931.54,653.41
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,902.12,635.93
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,866.99,614.7
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,829.51,591.8
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,787.87,567.12
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,744.33,540.78
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,696.46,510.11
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,647.42,477.63
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,595.12,441.28
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,541.64,402.98
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,484.08,359.71
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,427.49,315.89
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,368.68,269.7
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,311.57,223.5
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,251.74,174.57
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,196.71,129.07
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,141.43,85.27
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,94.09,50.21
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,49.14,22.48
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,18.81,6.37
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.09,0.88
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,44.98,21.27
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,84.46,45.08
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,135.94,82.38
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,187.14,124.4
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,244.75,172.76
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,301.99,220.75
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,362.33,270.02
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,419.73,316.28
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,478.86,362.29
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,534.41,404.15
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,589.69,444.43
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,641.54,481.02
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,692.68,514.73
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,739.22,544.0
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,784.07,571.65
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,825.13,596.37
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,863.98,619.31
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,896.56,638.23
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,926.19,655.16
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,952.08,671.03
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,974.86,684.98
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,992.0,694.34
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,1005.72,701.64
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,1013.96,706.76
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,1018.73,709.87
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,1017.0,707.9
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,1011.81,703.92
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,1002.19,698.46
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,989.17,690.99
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,969.55,679.43
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,946.9,666.0
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,920.67,650.06
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,891.61,632.29
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,856.32,610.63
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,818.76,587.35
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,777.43,562.34
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,736.25,537.11
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,688.94,506.23
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,640.43,473.0
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,587.13,435.65
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,533.81,397.23
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,477.46,354.89
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,421.84,311.84
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,362.19,265.09
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,305.88,219.61
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,247.94,172.17
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,194.2,127.67
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,139.0,84.11
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,91.9,49.38
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,47.74,21.99
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,17.99,5.22
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,13.63,0.43
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,44.98,21.65
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,84.34,45.75
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,135.27,82.83
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,186.6,124.62
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,244.74,173.03
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,301.26,220.59
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,362.59,270.87
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,420.43,317.21
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,480.25,363.42
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,536.0,405.09
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,592.29,445.68
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,644.86,482.24
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,695.5,515.39
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,743.08,544.73
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,789.16,572.49
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,829.61,597.59
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,867.83,621.06
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,901.4,640.06
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,932.21,657.15
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,957.71,672.63
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,980.06,686.22
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,995.83,694.37
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,1008.06,700.45
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,1016.75,705.9
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,1021.96,709.36
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,1020.2,707.66
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,1014.97,703.96
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,1004.81,698.37
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,991.27,690.8
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,972.5,680.41
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,950.59,668.05
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,923.23,653.22
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,893.03,636.47
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,854.71,612.96
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,817.77,590.2
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,774.91,563.24
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,730.47,534.9
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,681.96,503.36
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,632.76,469.15
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,579.13,431.87
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,525.56,393.45
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,468.48,350.49
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,412.89,307.44
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,354.03,261.26
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,298.39,216.37
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,240.56,169.22
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,187.66,125.7
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,134.25,83.67
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,88.84,50.25
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,46.77,23.43
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.73,4.84
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.73,0.07
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,42.99,22.01
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,79.96,45.34
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,128.93,81.07
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,177.93,120.71
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,234.13,167.29
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,288.97,212.86
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,348.55,261.21
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,404.78,306.31
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,463.3,351.69
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,518.77,393.52
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,574.91,434.52
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,626.71,470.98
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,678.17,505.78
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,724.97,534.28
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,768.36,559.86
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,809.17,584.44
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,847.98,607.37
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,881.95,626.89
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,913.3,644.58
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,938.94,659.89
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,961.6,673.36
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,979.18,682.67
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,993.5,690.02
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,1001.5,694.62
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,1006.11,697.28
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,1005.81,695.98
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,1002.12,692.74
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,992.57,687.09
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,979.69,679.52
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,960.67,668.58
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,938.59,655.77
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,912.07,639.54
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,882.76,621.57
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,847.48,600.03
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,810.07,576.98
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,771.24,553.75
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,728.0,527.29
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,679.49,496.04
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,630.18,462.24
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,576.85,425.4
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,523.68,387.56
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,466.68,345.17
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,411.36,302.78
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,352.21,256.91
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,296.22,212.21
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,238.15,165.41
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,185.47,122.6
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,131.84,81.05
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,86.41,48.1
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,45.03,22.32
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.8,3.84
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,42.87,22.81
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,78.7,45.27
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,127.32,80.09
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,177.34,120.28
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,233.94,166.86
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,289.09,212.3
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,349.85,261.3
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,406.18,306.3
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,464.81,351.55
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,520.69,392.65
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,577.41,432.83
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,629.62,468.9
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,681.43,503.14
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,728.5,532.02
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,772.26,558.07
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,812.9,581.86
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,851.48,603.93
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,885.89,623.01
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,917.77,640.25
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,943.16,655.52
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,965.5,668.99
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,983.66,678.53
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,998.57,686.15
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,1006.65,691.16
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,1011.29,694.24
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,1010.96,693.4
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,1007.17,690.59
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,997.44,685.3
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,984.32,678.06
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,966.4,668.3
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,945.25,656.54
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,918.69,640.72
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,889.25,623.1
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,852.5,601.02
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,813.86,577.56
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,771.66,552.45
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,729.73,527.15
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,681.21,495.94
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,631.87,462.34
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,577.98,425.29
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,524.21,387.17
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,466.85,344.47
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,411.22,301.82
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,352.21,256.03
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,296.29,211.36
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,237.67,164.19
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,184.61,121.16
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,130.67,79.26
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,85.53,46.66
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,43.1,20.54
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.19,1.73
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,43.23,24.28
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,77.4,46.47
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,124.61,80.41
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,171.97,118.05
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,226.82,162.72
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,282.22,207.75
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,342.75,256.05
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,398.79,300.51
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,457.45,345.55
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,512.69,386.0
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,569.52,426.11
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,620.99,461.86
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,672.28,496.41
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,719.3,526.38
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,765.28,554.63
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,806.23,579.09
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,845.3,602.02
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,879.02,621.23
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,910.29,638.73
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,875.48,614.9
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,825.7,576.66
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,911.34,637.27
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,989.1,684.3
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,996.91,688.24
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,1001.39,690.81
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,1000.02,688.87
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,995.32,685.04
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,985.84,679.47
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,973.1,672.03
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,953.86,660.65
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,931.7,647.54
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,908.44,635.12
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,877.91,618.01
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,841.73,595.9
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,803.61,572.41
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,761.65,546.2
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,718.21,518.74
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,669.28,486.78
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,620.19,453.18
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,566.6,416.25
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,513.46,378.56
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,456.45,337.02
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,401.34,295.56
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,342.61,250.18
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,287.48,206.41
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,230.22,160.26
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,177.66,117.83
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,125.36,77.78
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,82.19,46.89
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,42.43,21.67
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.48,0.6
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.84,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,40.99,21.12
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,77.13,43.77
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,126.66,79.21
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,175.59,118.35
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,232.0,164.64
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,287.4,210.59
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,348.31,260.16
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,404.87,305.44
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,463.8,351.06
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,520.35,392.74
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,577.95,433.64
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,629.92,469.95
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,681.46,504.44
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,727.28,532.9
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,773.51,561.11
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,814.79,585.54
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,854.02,608.26
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,888.58,627.97
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,920.59,645.9
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,946.62,661.68
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,969.59,675.62
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,988.73,686.18
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,1004.67,694.83
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,1013.34,700.55
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,1018.5,704.27
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,1018.1,703.2
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,1014.14,700.08
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,1005.17,695.13
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,992.72,688.14
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,973.86,677.54
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,951.71,664.89
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,854.11,603.59
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,755.19,533.4
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,800.39,570.99
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,822.67,587.31
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,780.71,561.77
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,736.84,534.95
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,687.96,503.37
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,638.01,469.92
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,584.69,432.66
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,530.3,393.53
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,472.55,350.03
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,416.07,306.21
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,356.45,259.37
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,298.87,212.82
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,239.07,164.07
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,184.72,119.47
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,129.7,76.45
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,83.57,43.28
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,40.55,17.79
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.65,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
