Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,40.89,21.1
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,76.96,44.01
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,125.07,78.62
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,175.21,118.8
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,232.02,165.48
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,286.71,211.0
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,346.86,260.19
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,403.37,305.62
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,462.27,351.45
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,517.85,392.8
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,574.32,433.37
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,626.41,470.08
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,678.16,505.36
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,725.51,535.18
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,771.69,563.67
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,809.99,586.41
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,848.66,609.1
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,882.76,628.79
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,914.35,646.71
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,939.48,660.38
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,961.59,672.14
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,979.04,681.0
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,993.27,687.9
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,1002.19,693.43
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,1007.69,697.01
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,1006.76,695.64
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,1002.4,692.29
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,993.12,687.15
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,980.49,680.03
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,962.08,669.4
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,940.49,656.83
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,913.51,640.58
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,883.7,622.53
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,848.47,601.17
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,810.87,578.12
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,768.83,552.88
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,727.03,527.45
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,678.37,496.04
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,628.78,462.19
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,574.95,424.81
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,521.25,386.36
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,441.08,326.29
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,371.29,273.34
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,318.02,232.43
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,265.99,191.24
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,213.75,149.09
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,165.4,109.87
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,116.8,72.34
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,75.27,42.2
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,37.97,18.56
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,16.05,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,9.34,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,16.44,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,33.92,19.5
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,59.55,39.17
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,90.61,62.99
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,124.22,89.86
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,160.45,118.86
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,208.11,155.7
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,262.93,197.78
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,313.22,236.29
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,367.05,276.72
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,462.43,348.97
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,574.45,432.11
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,626.41,468.15
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,677.97,502.51
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,723.05,529.26
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,768.3,555.46
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,809.36,579.69
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,848.38,602.22
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,881.63,620.74
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,912.18,637.35
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,870.7,609.77
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,808.57,562.95
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,901.95,628.87
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,987.58,680.7
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,995.36,685.31
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,999.78,688.58
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,997.29,686.29
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,991.47,682.09
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,981.86,677.09
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,968.98,670.16
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,948.68,658.63
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,930.2,648.28
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,902.81,633.34
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,872.76,616.61
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,836.92,594.69
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,799.1,571.33
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,756.59,545.59
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,712.62,518.5
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,664.14,486.21
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,615.21,452.19
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,561.86,414.98
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,508.96,377.03
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,452.77,334.91
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,397.75,292.5
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,338.79,246.61
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,283.36,202.32
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,226.07,155.89
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,174.28,113.85
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,120.52,72.76
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,76.92,41.92
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,37.25,17.45
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.09,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,16.42,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,39.78,21.52
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,73.56,43.62
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,120.39,77.1
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,168.05,114.75
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,223.55,159.77
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,278.79,204.7
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,339.05,252.84
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,394.46,296.9
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,452.55,341.67
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,508.22,382.66
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,565.47,423.37
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,616.66,458.78
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,667.25,492.57
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,714.29,521.07
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,760.23,547.43
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,800.37,570.13
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,838.65,591.04
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,871.53,608.34
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,901.8,623.65
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,927.68,638.22
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,950.7,651.0
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,961.23,654.83
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,967.82,656.45
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,975.59,661.36
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,980.24,664.48
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,978.24,663.75
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,973.12,661.31
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,962.92,655.42
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,949.71,647.85
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,929.77,636.73
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,910.32,625.96
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,882.97,609.47
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,853.29,591.57
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,814.14,568.04
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,774.15,543.35
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,731.74,517.33
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,688.4,490.18
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,640.32,458.61
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,591.97,426.19
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,539.68,390.85
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,486.81,354.17
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,430.47,313.31
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,376.62,273.28
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,319.83,230.73
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,267.2,190.37
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,212.41,147.82
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,163.22,109.65
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,114.14,73.35
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,73.56,44.7
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,38.42,20.7
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.31,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.82,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.64,1.66
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,21.22,11.4
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,32.82,21.11
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,45.88,31.91
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,58.95,42.56
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,74.9,55.23
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,90.88,67.66
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,187.03,142.78
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,292.82,223.04
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,332.61,251.44
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,373.28,280.08
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,415.05,309.49
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,457.77,338.98
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,431.99,318.33
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,396.47,291.0
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,387.72,284.16
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,377.78,276.29
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,427.46,310.84
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,478.03,344.96
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,556.71,399.25
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,631.43,449.59
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,619.61,439.62
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,606.57,429.64
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,448.28,322.13
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,291.2,211.22
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,330.93,240.46
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,370.64,268.5
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,476.16,343.03
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,574.49,410.06
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,606.96,432.36
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,631.36,449.76
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,586.76,420.48
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,542.88,391.78
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,382.32,280.09
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,228.49,168.31
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,149.59,110.26
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,71.64,50.7
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,70.65,50.17
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,69.66,49.56
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,109.93,81.24
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,150.27,112.75
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,105.98,78.6
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,61.86,44.06
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,53.63,37.77
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,45.4,31.33
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,37.17,24.72
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,28.95,18.01
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,21.7,12.02
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,14.46,5.96
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.67,0.86
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.89,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.47,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,7.71,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,15.43,6.05
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,29.45,18.06
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,43.47,29.83
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,59.83,43.41
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,76.25,56.85
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,101.87,77.34
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,127.61,97.55
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,139.13,106.35
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,150.71,115.12
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,226.93,174.64
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,306.06,235.3
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,389.91,299.86
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,477.74,366.5
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,605.23,466.89
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,745.14,572.92
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,637.36,486.68
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,491.4,369.71
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,547.43,411.0
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,599.78,448.61
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,510.04,381.4
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,422.69,315.33
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,499.16,371.74
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,576.43,427.21
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,587.71,434.85
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,592.12,437.93
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,624.07,460.13
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,655.21,481.68
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,647.45,475.85
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,638.95,469.74
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,608.21,447.71
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,577.45,425.72
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,624.04,461.25
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,671.06,496.0
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,580.83,431.1
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,499.88,372.34
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,476.6,356.84
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,452.62,340.4
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,263.99,200.53
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,86.14,62.63
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,163.97,124.56
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,238.94,183.27
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,191.72,146.85
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,148.43,113.35
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,128.59,98.26
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,109.08,83.16
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,89.17,67.24
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,69.34,51.09
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,51.51,36.38
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,33.79,21.55
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,19.79,9.14
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.9,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.97,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.85,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,7.71,0.62
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,11.57,3.92
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,15.43,7.2
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,19.29,10.44
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,105.35,80.45
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,196.15,152.73
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,122.47,94.04
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,43.48,29.93
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,43.49,29.85
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,43.5,29.74
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,50.77,35.5
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,58.05,41.22
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,170.73,130.15
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,285.33,217.14
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,311.83,236.24
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,343.35,259.12
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,308.4,232.53
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,277.81,209.31
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,250.15,188.36
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,222.4,167.27
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,198.99,149.15
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,175.54,130.99
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,263.44,197.28
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,351.93,262.04
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,222.47,165.98
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,94.24,68.2
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,80.57,57.76
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,66.92,47.14
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,207.57,155.9
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,349.19,260.95
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,293.4,219.53
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,238.1,178.66
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,271.03,203.93
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,303.59,228.51
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,315.89,238.64
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,323.33,245.3
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,268.0,204.08
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,217.69,166.19
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,219.25,168.13
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,220.03,169.27
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,168.21,129.23
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,118.07,89.97
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,102.01,77.65
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,85.99,65.07
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,70.01,52.14
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,54.09,39.03
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,39.6,26.89
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,25.09,14.62
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,14.47,5.01
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.86,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,108.76,82.81
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,221.38,172.32
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,153.12,118.56
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,74.47,55.05
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,116.03,88.07
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,157.83,120.5
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,243.7,187.17
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,330.93,253.06
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,376.53,285.96
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,423.48,319.39
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,478.79,358.92
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,531.25,395.62
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,564.69,417.4
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,598.31,439.02
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,551.49,404.09
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,495.82,363.26
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,528.77,385.58
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,561.79,406.99
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,540.52,391.38
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,518.69,375.76
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,467.8,340.3
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,416.83,304.46
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,498.36,363.48
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,585.17,423.99
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,596.32,432.5
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,606.13,440.69
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,440.25,324.58
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,280.21,208.0
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,366.34,273.3
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,445.79,331.64
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,356.47,267.15
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,266.85,201.21
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,337.87,257.1
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,402.07,306.28
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,294.16,225.22
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,195.21,149.39
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,177.23,136.05
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,159.35,122.45
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,137.33,105.56
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,115.87,88.87
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,94.36,71.65
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,73.13,54.34
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,53.83,38.28
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,34.68,22.16
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,20.27,8.91
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,14.74,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,28.81,15.47
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,53.15,35.36
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,81.53,57.71
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,113.18,83.6
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,147.08,111.37
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,182.18,139.79
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,218.52,168.68
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,226.35,175.14
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,231.24,178.59
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,270.58,208.33
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,311.36,238.62
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,352.31,269.06
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,394.49,300.05
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,413.69,312.63
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,432.02,324.46
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,533.36,399.45
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,641.21,476.81
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,667.8,493.06
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,693.46,508.95
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,720.45,527.02
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,746.73,544.5
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,642.06,468.41
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,532.84,388.27
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,531.64,387.71
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,530.03,386.41
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,562.83,410.03
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,601.76,437.49
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,802.2,587.77
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,973.58,703.3
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,727.71,535.46
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,470.13,344.05
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,318.82,236.16
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,167.89,123.72
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,305.99,228.76
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,439.55,326.63
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,327.9,245.15
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,217.06,162.55
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,186.79,140.06
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,156.96,117.5
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,90.79,66.51
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,25.12,14.58
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,18.83,9.59
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,12.55,4.54
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,10.61,3.02
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,8.68,1.47
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,7.23,0.29
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,5.78,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.85,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,10.32,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,20.27,9.32
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,38.9,25.75
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,57.64,41.62
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,79.32,59.6
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,101.36,77.59
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,94.41,71.73
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,87.04,65.46
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,166.17,128.44
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,249.44,193.21
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,289.85,223.44
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,331.8,254.48
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,409.53,313.12
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,494.47,375.71
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,526.32,396.63
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,552.63,413.57
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,542.04,403.65
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,527.17,390.81
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,551.09,406.18
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,574.66,420.88
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,559.63,408.9
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,536.71,391.77
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,533.15,388.72
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,529.01,385.19
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,602.92,437.2
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,670.07,483.09
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,694.41,499.79
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,717.64,516.03
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,676.71,487.36
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,635.62,458.91
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,713.28,516.0
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,783.98,566.33
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,443.09,330.63
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,109.66,79.5
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,203.33,152.0
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,296.93,222.02
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,362.67,271.76
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,420.35,314.96
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,286.11,215.87
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,156.0,116.84
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,83.03,60.63
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.62,2.95
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,9.65,2.2
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,8.68,1.44
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,7.23,0.28
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,5.79,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.82,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.85,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.41,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.48,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,13.27,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,25.8,13.16
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,49.57,33.14
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,77.22,55.05
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,108.46,80.16
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,142.49,107.54
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,187.53,143.17
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,237.59,182.62
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,331.44,255.95
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,448.13,347.13
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,504.82,390.81
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,563.81,435.24
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,615.25,473.53
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,666.65,510.91
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,715.28,543.22
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,763.43,574.35
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,671.91,504.03
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,545.71,404.68
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,618.99,457.52
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,701.07,514.27
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,721.48,527.02
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,740.74,539.27
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,746.0,540.87
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,749.72,541.56
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,759.71,548.05
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,768.44,553.71
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,706.94,510.28
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,651.25,470.61
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,654.28,473.42
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,656.29,475.25
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,584.28,424.63
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,507.45,370.28
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,488.93,358.55
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,470.22,346.35
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,565.28,418.48
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,649.68,480.73
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,581.04,430.93
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,512.1,381.32
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,542.7,407.23
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,558.41,420.91
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,527.66,399.64
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,487.98,371.06
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,431.59,327.61
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,376.68,284.17
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,317.14,236.73
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,261.72,191.4
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,204.46,144.09
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,152.52,101.32
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,101.28,62.11
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,60.78,33.75
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,25.14,8.88
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
