Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,14.46,5.98
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,22.19,12.54
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,31.37,20.24
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,40.56,27.85
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,53.14,38.04
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,65.73,48.05
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,55.08,39.24
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,44.45,30.49
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,66.24,47.8
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,88.06,64.84
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,105.1,78.03
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,122.18,91.14
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,138.11,103.3
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,154.14,115.47
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,181.68,136.47
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,209.53,157.5
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,201.55,150.84
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,193.5,144.27
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,226.66,169.16
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,259.98,193.84
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,291.45,216.97
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,323.0,239.98
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,383.32,283.76
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,438.01,322.68
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,400.28,295.22
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,356.06,263.3
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,304.05,225.56
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,252.28,187.53
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,273.25,203.37
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,294.11,218.87
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,267.56,199.64
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,241.16,180.5
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,283.56,212.72
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,330.03,247.39
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,199.7,149.98
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,76.47,54.97
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,44.97,30.33
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.25
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,48.82,33.76
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,84.17,62.25
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,218.06,168.78
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,328.08,249.81
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,290.48,218.01
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,249.69,183.42
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,192.86,137.74
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,144.11,99.01
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,95.29,62.11
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,56.91,34.64
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,23.04,7.36
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.97,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.85,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,8.67,1.39
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,13.5,5.54
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,18.81,10.07
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,24.12,14.54
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,70.57,52.93
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,117.11,90.52
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,128.86,99.58
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,140.62,108.6
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,148.76,114.44
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,156.96,120.28
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,153.28,116.74
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,149.56,113.23
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,196.67,149.33
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,244.52,185.17
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,335.08,252.76
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,424.33,316.94
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,401.44,297.71
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,377.49,278.38
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,382.61,281.0
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,387.55,283.13
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,409.49,296.99
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,431.41,310.18
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,415.04,300.48
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,398.43,290.44
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,445.18,325.04
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,491.7,358.81
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,515.09,376.02
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,537.81,392.93
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,565.82,414.17
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,585.68,429.79
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,593.65,437.12
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,599.42,443.0
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,514.2,382.62
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,427.65,320.21
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,394.95,297.81
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,362.67,275.15
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,233.62,178.17
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,107.53,80.16
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,83.21,61.27
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,58.97,42.09
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,46.86,32.49
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,34.77,22.79
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,29.44,18.58
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,24.12,14.3
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,19.29,10.32
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,14.46,6.28
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,10.12,2.63
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,5.78,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.89,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,15.91,7.18
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,24.12,14.17
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,34.27,22.67
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,44.43,31.03
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,55.56,40.02
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,66.7,48.84
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,41.05,27.8
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,15.45,6.9
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,126.86,95.93
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,243.61,185.71
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,310.0,235.86
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,379.82,287.86
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,399.65,300.95
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,418.75,313.53
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,500.1,373.19
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,580.4,430.79
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,627.31,463.76
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,681.16,501.26
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,741.78,544.58
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,809.6,591.98
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,739.35,538.98
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,663.37,482.22
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,672.05,488.54
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,679.9,493.89
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,551.27,403.03
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,415.63,305.05
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,640.57,471.94
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,851.85,619.61
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,899.12,657.13
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,926.6,675.92
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,827.48,609.49
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,726.7,534.83
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,593.12,439.61
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,463.24,344.28
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,606.84,457.88
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,707.54,534.81
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,656.14,498.81
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,604.47,461.29
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,549.17,420.64
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,494.3,379.18
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,434.56,332.27
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,377.39,286.19
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,316.8,236.99
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,260.36,190.0
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,201.1,140.68
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,149.33,98.04
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,96.22,57.62
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,55.47,29.51
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,18.32,1.86
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,14.74,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,30.76,13.17
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,64.94,37.34
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,112.55,71.61
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,160.94,110.37
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,219.25,158.74
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,275.07,205.8
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,337.07,257.36
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,394.19,304.95
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,454.18,353.71
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,511.64,398.81
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,571.11,444.25
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,623.96,484.18
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,676.59,523.06
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,726.16,556.3
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,775.14,588.52
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,814.41,613.47
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,854.28,638.58
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,889.56,660.54
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,922.43,680.74
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,948.18,696.83
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,970.79,710.85
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,988.18,721.78
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,1002.17,730.57
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,1010.67,735.86
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,1015.62,738.97
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,1014.48,736.68
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,1009.76,732.22
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,999.01,725.09
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,984.79,715.83
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,964.73,703.19
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,941.44,688.48
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,913.15,670.14
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,881.96,649.87
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,843.62,624.72
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,806.37,600.22
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,761.83,571.45
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,715.71,541.27
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,663.75,505.18
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,611.46,466.84
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,555.42,425.4
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,499.89,383.29
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,439.23,335.52
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,381.15,288.6
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,319.98,238.81
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,263.03,191.34
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,202.62,141.43
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,148.98,97.55
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,95.82,57.26
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,54.57,28.92
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,17.9,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,30.2,10.67
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,68.01,35.33
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,120.4,72.64
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,172.51,115.17
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,232.79,165.99
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,291.31,216.18
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,355.91,270.5
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,415.17,320.17
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,476.55,370.05
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,534.82,415.5
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,592.94,459.44
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,646.23,498.34
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,698.75,533.99
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,746.92,565.42
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,793.5,595.25
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,835.32,622.61
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,874.79,648.16
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,909.0,668.69
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,940.28,687.1
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,965.52,702.58
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,987.43,715.89
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,1001.81,723.18
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,1012.39,728.11
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,1020.0,732.43
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,1023.97,734.53
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,1021.29,732.8
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,1014.97,728.9
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,822.21,598.83
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,614.84,445.57
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,645.16,469.53
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,678.92,494.51
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,670.65,489.81
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,660.3,483.88
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,744.97,551.12
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,801.12,593.11
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,759.41,566.32
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,713.19,536.63
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,538.41,407.81
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,384.51,289.77
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,458.56,350.05
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,497.09,380.28
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,436.95,332.65
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,378.91,285.87
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,318.0,236.31
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,261.18,188.93
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,199.93,138.48
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,146.68,95.06
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,93.16,54.56
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,52.14,26.53
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,16.3,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,29.86,10.22
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,67.45,35.68
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,118.05,72.03
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,169.81,114.1
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,229.92,164.58
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,287.28,213.46
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,349.37,265.19
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,366.8,282.41
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,363.31,280.83
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,465.97,360.25
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,584.75,449.59
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,638.29,487.12
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,691.31,522.87
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,737.4,551.69
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,784.22,580.46
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,825.29,606.0
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,864.1,629.78
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,898.01,648.81
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,929.2,665.87
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,954.74,680.51
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,977.05,693.12
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,993.93,702.95
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,1007.38,710.79
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,1014.87,715.06
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,1018.74,717.28
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,1016.45,714.41
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,1010.53,709.51
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,999.53,703.05
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,985.02,694.56
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,964.12,682.19
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,939.93,667.84
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,911.29,650.69
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,879.74,631.66
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,839.25,607.18
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,797.16,581.4
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,627.85,465.17
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,470.01,348.87
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,440.12,329.19
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,409.19,307.66
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,367.78,278.12
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,326.98,248.49
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,291.97,222.25
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,256.29,194.78
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,269.16,201.86
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,256.24,185.05
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,196.13,135.06
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,143.37,91.77
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,90.69,52.15
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,49.23,23.97
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,14.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,27.56,10.03
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,61.47,35.3
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,108.06,68.96
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,155.96,107.04
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,212.4,153.21
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,267.92,199.09
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,327.7,247.5
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,347.43,265.09
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,350.67,267.95
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,444.65,338.74
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,556.55,419.81
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,472.34,354.53
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,347.54,258.43
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,543.34,404.36
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,753.64,545.41
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,794.27,568.28
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,833.1,592.18
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,866.1,612.03
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,896.52,630.27
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,847.27,597.78
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,777.6,548.48
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,883.54,623.85
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,975.66,681.04
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,983.59,686.15
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,988.17,690.38
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,985.88,690.5
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,980.25,688.67
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,969.79,683.24
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,961.58,679.33
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,940.99,668.31
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,917.37,655.39
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,889.02,639.32
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,858.01,621.35
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,821.65,599.61
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,782.9,575.98
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,702.83,523.26
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,626.72,469.42
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,544.94,410.66
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,467.67,354.0
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,398.53,303.55
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,332.33,254.29
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,272.62,208.85
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,216.18,165.42
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,182.24,139.13
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,149.3,113.03
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,117.01,86.95
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,86.51,62.15
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,58.3,39.69
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,33.08,19.26
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,15.99,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,12.78,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,26.85,8.57
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,61.63,34.14
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,108.52,67.87
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,157.37,106.88
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,215.83,154.9
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,270.62,200.4
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,330.44,248.87
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,387.27,293.22
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,447.01,337.68
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,503.06,377.36
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,560.49,416.0
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,613.36,453.44
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,665.39,489.6
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,712.08,519.68
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,757.41,547.94
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,798.14,574.06
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,836.99,598.88
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,869.85,619.35
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,900.09,638.12
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,925.49,654.4
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,947.96,668.95
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,873.42,620.0
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,782.29,554.71
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,892.53,635.43
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,985.84,695.82
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,989.58,698.42
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,983.86,696.2
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,834.37,597.98
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,674.09,483.81
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,807.44,584.39
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,913.61,657.53
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,884.01,638.16
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,851.86,618.37
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,813.71,594.91
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,773.75,570.01
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,729.43,541.17
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,684.94,511.57
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,633.34,475.68
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,581.81,439.02
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,526.15,398.91
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,471.48,358.37
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,412.26,312.75
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,355.55,267.81
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,295.94,219.99
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,239.74,173.93
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,182.46,127.17
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,132.45,86.74
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,82.1,48.95
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,42.96,21.55
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.84,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,25.54,7.4
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,60.55,34.03
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,107.08,67.98
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,155.58,106.84
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,212.57,153.86
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,268.28,200.62
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,328.21,250.04
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,384.91,296.08
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,444.6,343.1
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,500.54,386.06
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,558.2,429.07
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,610.98,468.05
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,662.89,505.57
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,711.24,538.46
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,758.97,569.73
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,800.07,596.78
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,839.24,622.37
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,760.29,563.66
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,651.11,479.26
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,803.74,594.35
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,947.18,691.92
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,960.98,698.32
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,977.2,707.37
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,858.76,625.54
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,719.48,522.22
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,860.79,629.2
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,976.25,708.66
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,970.92,704.59
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,956.4,695.53
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,794.71,584.42
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,628.36,460.98
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,755.47,560.46
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,851.93,630.78
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,810.86,603.39
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,768.67,575.88
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,725.48,548.11
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,679.6,517.39
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,630.89,482.49
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,581.21,446.09
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,525.67,404.93
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,471.04,363.32
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,412.69,317.17
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,356.34,271.35
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,296.12,221.88
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,240.49,175.24
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,181.48,126.03
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,131.05,84.65
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,80.46,46.79
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,41.54,19.77
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,24.57,6.18
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,59.03,32.42
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,106.16,66.46
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,99.7,69.88
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,70.56,52.39
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,184.19,138.86
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,331.04,253.51
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,387.69,300.64
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,447.15,349.04
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,504.13,393.75
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,562.89,438.63
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,552.12,427.2
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,516.27,395.94
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,634.1,487.41
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,761.91,580.05
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,713.58,540.61
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,639.43,479.46
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,628.84,469.61
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,620.69,461.05
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,650.71,482.19
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,680.51,502.91
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,683.49,503.11
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,685.24,502.63
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,748.84,548.82
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,804.78,589.04
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,907.54,668.08
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,988.32,723.0
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,977.19,715.4
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,962.6,706.2
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,813.23,603.02
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,651.07,480.65
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,771.43,577.55
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,856.4,641.19
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,818.54,615.53
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,778.64,588.98
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,633.19,482.57
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,496.62,376.79
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,558.83,428.98
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,587.86,454.29
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,531.81,411.76
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,476.34,368.95
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,228.6,177.16
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,17.37,8.46
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,14.47,6.19
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,11.57,3.85
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,9.16,1.87
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,6.75,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,4.33,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.93,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.98,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
