Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,24.19,4.99
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,59.24,31.86
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,106.86,66.25
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,156.72,106.45
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,214.41,154.49
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,213.31,161.6
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,185.84,143.48
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,207.39,160.63
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,227.77,176.27
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,309.54,239.55
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,397.23,306.04
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,522.1,403.49
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,663.9,511.03
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,712.19,542.75
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,759.49,573.75
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,800.12,600.71
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,835.07,623.62
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,703.02,525.65
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,526.46,389.13
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,345.32,258.02
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,160.69,118.55
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,356.63,266.15
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,553.21,406.25
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,374.56,277.33
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,193.49,142.71
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,419.28,312.04
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,635.92,465.68
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,410.26,304.26
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,192.18,141.85
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,238.34,177.03
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,284.53,211.51
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,466.4,349.33
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,635.64,472.52
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,576.47,429.64
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,524.89,392.76
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,542.26,407.84
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,547.58,413.67
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,541.71,411.37
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,523.16,399.35
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,475.01,363.85
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,426.73,327.49
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,306.08,234.72
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,205.6,157.2
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,171.41,130.67
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,138.58,104.6
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,106.6,78.81
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,76.66,54.59
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,49.38,32.82
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,24.95,12.06
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,12.78,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,9.34,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,18.29,2.94
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,43.45,27.34
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,73.85,51.28
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,108.57,79.4
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,146.76,110.56
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,186.0,142.17
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,228.64,176.09
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,227.51,175.65
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,215.79,165.84
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,246.59,188.95
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,277.96,212.01
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,392.17,298.93
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,519.02,392.12
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,448.92,337.17
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,366.76,273.12
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,384.0,285.37
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,401.04,297.05
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,548.71,405.74
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,703.6,514.77
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,728.74,530.44
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,752.92,546.23
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,862.28,625.37
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,966.61,693.79
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,881.75,634.5
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,783.67,562.27
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,883.52,637.46
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,970.7,696.92
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,959.54,689.3
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,945.22,680.57
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,923.93,667.42
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,899.77,652.48
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,772.08,564.65
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,648.36,474.06
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,716.17,528.64
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,763.19,565.46
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,718.33,535.09
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,672.39,503.28
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,621.03,467.15
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,569.43,430.06
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,513.76,389.53
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,459.24,348.72
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,400.37,302.94
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,344.09,258.0
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,282.25,208.45
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,227.13,163.26
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,169.89,116.78
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,120.37,77.24
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,71.63,41.44
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,34.33,14.4
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,22.17,2.59
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,57.39,31.91
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,103.71,65.79
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,151.9,104.17
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,208.69,150.72
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,263.25,196.25
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,324.86,246.52
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,381.35,291.89
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,440.96,338.27
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,496.87,379.9
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,554.44,421.29
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,607.02,459.34
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,659.66,496.5
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,707.41,528.29
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,752.95,556.75
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,793.95,582.87
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,833.13,607.56
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,744.05,541.63
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,624.59,451.27
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,787.08,570.58
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,945.43,675.77
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,960.72,684.03
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,972.71,691.61
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,979.73,695.74
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,983.4,697.91
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,980.71,696.67
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,974.66,693.47
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,900.03,644.88
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,820.76,587.98
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,867.9,625.7
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,901.2,649.24
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,777.96,565.08
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,658.36,478.39
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,661.3,484.04
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,663.47,488.06
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,498.05,369.92
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,343.48,255.69
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,258.76,193.64
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,174.89,130.45
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,163.29,122.36
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,151.8,114.13
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,133.06,99.96
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,114.47,85.74
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,95.42,71.08
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,76.42,56.15
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,58.95,42.12
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,41.54,27.85
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,26.55,15.35
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.57,1.83
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,27.04,15.73
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,45.35,31.31
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,68.11,50.28
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,91.0,69.01
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,143.24,109.87
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,203.85,157.32
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,262.43,203.13
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,331.09,256.2
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,341.32,262.79
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,348.43,266.39
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,347.19,263.67
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,346.07,260.79
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,393.62,294.65
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,448.01,332.34
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,459.9,339.29
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,476.24,349.48
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,391.76,287.66
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,299.34,219.62
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,383.81,280.78
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,463.81,336.4
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,559.24,401.99
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,648.49,461.29
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,659.38,468.12
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,669.47,475.17
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,812.18,576.62
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,939.75,663.43
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,816.36,578.14
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,684.97,487.1
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,788.95,564.22
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,871.89,623.88
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,841.85,604.84
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,809.78,585.2
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,779.44,567.67
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,745.64,547.36
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,700.5,518.69
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,654.58,488.77
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,540.71,406.4
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,440.33,332.03
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,450.59,342.37
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,443.95,338.18
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,384.11,291.67
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,328.96,247.78
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,269.8,200.35
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,215.9,156.32
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,159.53,110.69
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,111.45,72.64
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,64.18,37.68
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,27.9,9.24
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,20.24,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,54.53,30.68
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,100.67,64.64
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,148.31,102.55
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,204.64,148.7
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,259.36,193.87
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,321.9,244.41
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,343.12,263.59
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,349.54,269.32
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,377.56,289.78
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,397.56,303.24
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,409.43,309.93
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,416.97,313.01
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,577.19,433.29
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,751.88,555.47
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,700.42,513.81
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,625.01,455.33
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,666.01,482.72
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,707.29,508.98
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,548.91,398.2
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,383.31,278.68
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,268.52,196.87
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,161.86,118.08
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,295.6,217.41
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,427.83,311.46
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,655.42,474.27
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,871.5,618.76
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,903.71,642.72
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,929.71,662.03
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,909.14,649.67
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,885.78,635.94
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,762.78,552.33
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,645.77,468.84
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,618.52,452.31
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,590.0,434.04
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,632.2,469.98
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,655.39,491.54
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,604.59,455.79
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,553.6,419.39
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,497.43,378.61
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,442.74,337.7
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,381.55,290.13
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,325.7,245.47
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,266.75,197.98
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,213.14,154.03
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,156.06,108.21
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,107.25,69.98
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,61.19,35.85
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,25.16,6.42
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,18.61,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,52.44,30.23
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,96.36,62.91
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,143.69,100.28
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,198.65,144.84
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,252.3,189.04
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,311.86,237.45
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,367.22,281.85
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,426.08,327.83
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,482.77,371.02
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,539.57,413.21
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,519.41,395.49
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,474.27,358.67
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,600.88,453.95
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,737.39,552.33
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,778.38,578.99
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,817.84,604.48
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,852.06,625.01
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,884.2,644.0
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,909.43,659.63
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,931.96,673.57
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,833.93,602.49
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,723.21,519.57
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,689.39,496.39
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,661.67,476.57
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,825.2,596.91
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,968.24,694.15
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,849.82,612.96
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,726.34,523.69
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,820.57,596.5
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,895.69,650.32
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,865.22,630.44
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,832.32,609.66
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,792.84,584.59
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,750.04,557.01
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,704.29,527.23
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,657.69,495.79
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,606.25,459.26
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,554.62,421.75
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,497.85,379.99
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,442.59,338.2
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,383.4,291.71
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,325.46,245.11
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,265.51,196.55
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,211.12,151.75
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,154.49,105.9
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,106.29,67.85
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,59.45,33.67
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,24.12,3.84
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,21.09,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,56.28,28.58
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,105.94,63.86
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,156.82,104.9
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,217.01,155.26
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,183.83,138.67
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,111.64,85.12
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,181.74,140.52
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,256.87,198.92
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,269.79,207.9
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,280.33,214.78
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,259.5,197.56
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,232.67,175.75
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,359.78,272.49
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,495.51,371.87
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,454.37,339.46
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,402.47,299.58
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,473.99,351.49
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,554.36,408.05
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,627.85,460.81
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,710.46,518.82
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,733.6,534.45
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,755.84,549.78
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,731.53,531.74
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,698.07,507.79
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,852.94,623.41
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,981.05,709.2
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,968.46,701.81
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,952.48,693.25
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,929.15,678.51
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,902.9,661.9
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,759.76,562.81
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,618.56,456.73
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,523.98,389.4
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,434.68,324.18
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,372.19,279.28
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,312.12,235.26
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,248.71,187.83
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,184.79,139.22
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,203.4,154.72
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,217.2,166.21
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,189.29,144.76
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,161.78,123.39
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,204.74,153.64
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,218.39,155.77
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,159.32,106.8
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,108.55,66.25
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,59.42,31.42
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,24.19,0.83
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,22.38,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,51.39,28.46
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,100.26,62.23
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,149.31,101.13
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,209.31,150.45
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,265.37,197.68
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,328.1,249.77
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,386.36,297.59
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,447.68,346.43
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,419.84,324.32
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,358.36,274.25
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,329.88,251.6
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,299.28,226.7
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,357.39,269.81
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,417.7,313.54
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,629.58,476.92
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,845.11,629.36
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,627.07,471.08
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,360.7,266.19
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,526.24,389.42
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,696.47,509.89
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,846.0,621.73
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,982.83,713.94
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,989.38,717.05
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,992.32,718.86
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,778.67,571.55
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,536.14,390.25
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,452.43,331.46
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,369.58,271.49
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,516.05,380.72
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,650.26,477.41
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,764.92,567.35
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,843.61,625.72
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,794.97,592.96
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,745.44,560.0
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,698.81,528.19
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,651.34,494.46
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,600.07,457.51
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,548.64,419.6
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,491.89,377.27
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,436.73,335.0
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,376.27,287.03
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,317.77,239.6
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,257.33,190.42
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,202.99,145.6
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,145.49,99.61
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,97.72,62.76
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,53.1,30.29
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,20.43,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,18.71,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,51.74,28.07
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,97.5,61.3
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,146.04,99.63
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,204.54,147.67
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,261.07,195.16
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,322.44,245.98
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,340.47,262.81
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,341.55,264.12
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,439.29,340.41
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,555.46,429.07
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,608.58,468.37
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,661.72,507.06
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,708.48,538.9
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,755.41,569.53
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,689.17,517.19
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,590.86,439.5
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,744.97,555.51
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,899.7,661.69
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,924.77,676.44
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,946.81,690.04
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,961.3,697.57
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,978.27,706.83
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,984.57,710.33
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,987.35,711.74
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,983.68,709.41
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,976.51,704.96
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,964.35,697.13
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,948.81,687.23
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,926.75,673.43
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,901.67,657.7
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,759.39,559.79
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,618.84,455.05
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,700.28,520.57
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,756.61,564.11
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,710.72,532.81
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,663.67,500.42
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,611.27,462.76
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,558.07,423.73
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,500.76,381.23
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,444.76,338.51
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,382.99,289.69
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,325.14,242.86
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,263.38,192.82
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,206.45,146.02
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,147.88,99.19
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,99.63,62.0
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,52.95,28.65
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,19.36,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,16.59,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,49.33,28.29
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,94.36,61.81
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,142.58,99.5
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,200.17,146.07
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,256.39,192.29
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,323.22,246.76
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,381.31,293.97
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,443.01,342.65
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,502.57,388.57
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,565.41,435.67
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,619.18,475.53
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,671.91,513.77
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,722.12,547.47
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,771.88,579.59
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,813.9,607.08
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,853.88,632.99
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,884.37,651.28
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,916.51,670.62
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,941.62,686.3
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,963.56,699.96
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,979.26,708.18
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,991.52,714.27
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,998.32,718.38
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,1001.55,720.36
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,997.24,716.47
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,989.38,710.47
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,977.03,702.86
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,961.26,693.16
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,938.47,678.96
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,912.64,662.84
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,885.77,645.81
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,851.54,623.86
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,811.22,597.96
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,768.97,570.55
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,721.98,540.51
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,673.75,508.86
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,619.16,469.55
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,565.35,429.92
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,507.05,386.54
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,450.05,342.9
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,387.45,293.82
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,328.52,246.27
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,265.61,194.79
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,208.74,147.51
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,147.75,98.5
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,98.75,60.67
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,51.39,26.98
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,18.22,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,14.64,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,46.89,27.18
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,89.75,59.89
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,135.73,95.7
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,191.35,140.46
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,248.27,186.89
