Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,312.41,239.0
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,369.25,285.0
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,429.98,332.83
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,490.1,379.12
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,551.86,425.48
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,605.27,465.14
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,658.94,504.13
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,709.04,539.01
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,757.59,570.53
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,799.13,597.9
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,838.78,623.78
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,874.84,645.77
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,908.82,666.15
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,933.49,681.33
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,955.08,694.54
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,970.87,702.87
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,989.11,712.87
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,995.88,716.93
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,999.05,718.87
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,995.59,715.23
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,988.52,709.45
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,975.95,701.42
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,959.91,691.28
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,937.58,677.43
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,912.05,661.56
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,881.25,641.97
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,847.69,620.52
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,807.26,594.58
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,768.0,569.27
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,721.22,539.43
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,673.12,508.23
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,619.51,469.77
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,565.71,430.17
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,507.16,386.55
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,449.89,342.57
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,388.12,294.0
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,329.43,246.36
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,266.17,194.29
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,208.67,146.09
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,148.62,97.26
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,98.64,58.25
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,49.65,23.83
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,18.6,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,8.68,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,27.5,15.39
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,46.4,31.82
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,70.4,51.6
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,95.42,72.01
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,122.39,93.54
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,149.43,114.72
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,149.0,114.23
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,148.69,113.61
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,294.91,228.21
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,459.93,351.99
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,551.46,420.61
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,654.79,496.92
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,517.99,392.89
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,337.41,252.69
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,472.52,354.59
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,615.76,457.4
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,680.75,503.65
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,754.93,555.91
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,846.85,623.67
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,937.32,684.07
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,953.75,692.97
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,973.05,704.44
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,886.71,646.15
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,777.58,565.11
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,778.47,566.95
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,777.76,567.02
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,750.51,548.47
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,722.41,529.4
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,746.19,548.21
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,771.71,567.53
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,813.31,602.16
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,832.59,616.43
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,709.79,530.69
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,587.55,439.23
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,637.01,482.15
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,661.13,505.08
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,492.29,377.52
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,344.25,262.78
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,409.15,315.82
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,439.07,338.57
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,376.6,287.99
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,318.06,239.69
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,256.34,188.6
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,200.42,141.5
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,141.08,93.1
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,91.75,54.71
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,45.6,21.57
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,15.05,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,17.82,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,50.23,25.84
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,98.07,61.08
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,147.42,100.83
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,207.91,151.25
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,264.91,199.52
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,327.64,251.26
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,385.66,298.46
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,446.84,346.36
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,503.86,388.72
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,562.08,430.13
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,615.64,468.57
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,668.14,505.2
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,716.22,536.1
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,763.04,565.09
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,804.72,590.14
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,844.42,613.55
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,877.77,632.56
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,908.5,649.75
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,933.62,664.62
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,955.64,677.6
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,972.92,686.98
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,992.68,698.0
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,998.85,701.4
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,1001.35,702.82
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,910.56,646.67
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,799.29,568.89
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,895.26,639.95
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,963.66,682.92
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,833.53,597.83
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,694.55,498.52
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,789.77,572.89
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,852.15,617.0
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,809.89,590.23
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,766.0,563.0
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,722.32,535.16
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,674.2,503.89
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,621.06,467.14
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,567.37,428.68
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,508.76,385.61
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,451.1,341.82
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,388.93,292.74
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,329.26,244.09
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,265.88,192.37
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,208.05,144.05
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,147.52,94.58
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,96.63,54.75
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,46.63,19.6
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,14.61,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,17.78,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,51.76,25.01
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,101.88,61.24
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,153.21,102.18
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,214.37,152.63
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,272.13,201.15
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,335.06,252.67
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,394.13,300.51
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,456.05,349.04
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,513.49,392.01
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,571.23,433.72
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,624.42,471.91
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,677.25,508.74
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,724.77,538.48
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,770.85,566.72
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,812.24,592.56
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,847.51,614.17
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,880.76,633.65
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,911.28,651.27
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,877.7,629.24
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,823.04,588.1
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,694.61,498.33
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,551.63,396.16
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,787.05,567.64
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,992.43,700.56
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,987.85,696.21
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,979.74,691.96
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,837.85,599.46
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,686.87,491.69
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,805.43,581.63
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,897.52,644.7
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,870.71,627.36
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,836.58,606.32
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,795.27,580.44
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,752.22,553.17
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,704.87,523.71
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,656.43,492.14
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,602.7,454.14
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,548.4,414.77
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,489.76,371.63
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,432.55,328.2
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,370.27,279.08
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,311.74,231.64
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,249.82,181.27
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,194.05,135.18
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,133.49,87.05
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,85.22,50.4
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,40.57,17.45
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,11.4,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,46.68,24.12
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,95.33,58.74
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,144.7,97.74
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,205.31,147.31
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,246.81,184.05
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,286.84,218.07
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,337.66,259.17
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,388.95,299.23
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,367.17,281.71
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,327.66,249.41
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,333.71,252.54
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,341.48,256.44
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,465.97,348.36
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,602.2,443.86
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,386.66,288.43
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,145.88,106.59
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,393.77,292.56
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,649.21,466.46
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,597.63,427.49
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,542.05,388.18
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,603.5,429.95
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,657.54,465.1
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,713.46,502.96
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,760.68,534.93
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,690.06,487.44
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,627.08,444.93
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,562.86,402.27
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,491.56,353.73
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,562.67,405.96
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,622.33,448.84
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,669.35,484.37
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,707.8,513.81
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,693.18,506.27
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,673.72,495.6
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,667.65,494.83
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,646.97,483.42
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,593.72,446.11
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,539.86,407.46
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,402.81,305.48
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,286.77,217.51
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,308.34,233.69
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,303.96,226.42
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,242.36,175.89
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,185.97,129.24
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,127.81,82.97
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,80.74,47.32
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,36.37,14.43
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,14.26,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,46.34,22.68
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,93.05,57.02
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,141.41,95.15
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,200.79,143.57
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,256.81,190.26
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,319.19,241.28
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,377.09,288.0
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,438.18,335.74
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,424.36,324.81
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,381.07,290.01
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,510.29,389.54
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,655.62,497.24
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,441.93,337.87
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,180.8,134.12
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,384.72,289.78
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,589.12,436.6
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,605.66,445.36
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,620.79,454.19
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,565.95,413.89
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,499.98,365.62
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,516.98,377.24
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,533.76,388.29
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,415.58,304.23
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,291.25,213.74
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,642.55,477.87
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,958.93,689.94
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,945.38,680.43
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,928.56,671.44
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,687.07,505.81
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,437.05,320.24
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,297.05,219.8
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,157.57,115.54
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,224.63,166.92
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,296.77,221.11
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,491.67,374.09
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,640.66,486.99
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,589.09,448.55
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,537.1,410.0
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,478.47,366.01
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,421.36,321.85
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,362.02,274.21
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,305.28,227.32
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,243.27,176.07
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,187.41,129.33
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,129.55,82.59
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,81.45,45.59
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,34.61,11.29
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,9.54,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,40.89,21.18
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,80.67,52.5
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,126.65,88.66
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,180.57,131.97
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,232.26,173.9
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,292.26,221.48
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,347.12,264.28
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,405.72,308.66
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,460.01,348.6
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,516.61,388.99
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,567.4,424.7
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,618.89,460.08
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,666.38,492.15
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,711.12,521.85
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,593.33,435.94
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,452.22,330.98
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,465.01,339.9
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,477.32,347.57
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,324.61,238.43
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,168.64,122.98
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,459.33,339.52
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,753.38,539.87
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,712.15,508.71
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,661.22,473.39
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,675.17,484.09
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,687.92,493.59
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,794.39,570.91
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,881.74,633.44
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,600.53,439.19
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,305.68,223.18
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,398.06,292.67
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,487.51,357.26
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,488.05,358.86
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,485.94,358.94
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,416.76,309.83
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,346.41,259.12
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,438.34,331.72
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,502.36,380.64
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,445.44,337.94
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,390.79,296.44
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,333.66,251.65
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,279.47,208.06
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,220.39,160.88
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,167.74,118.37
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,114.85,76.3
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,69.47,41.4
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,28.24,7.51
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,13.31,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,45.34,21.23
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,91.93,55.78
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,140.75,94.15
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,200.73,142.64
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,257.29,188.53
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,319.93,237.4
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,377.61,282.77
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,438.52,329.13
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,494.51,370.55
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,551.62,411.49
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,527.99,390.76
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,479.78,352.19
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,374.41,275.6
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,253.2,185.16
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,420.47,307.56
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,584.86,419.73
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,738.52,525.19
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,891.59,620.64
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,915.91,632.71
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,937.19,644.67
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,950.92,651.84
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,967.29,660.76
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,973.37,664.95
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,975.9,667.28
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,971.41,666.47
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,963.4,663.64
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,949.99,656.79
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,933.23,647.99
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,911.16,635.96
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,885.95,621.98
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,854.25,604.45
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,823.75,587.44
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,782.33,563.03
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,739.23,537.12
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,691.94,507.5
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,643.53,475.71
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,589.85,438.61
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,536.62,400.67
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,478.38,358.28
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,421.57,315.5
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,359.78,267.07
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,301.36,219.88
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,238.63,169.43
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,182.31,123.35
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,123.96,77.13
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,76.25,41.23
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,27.18,3.57
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,13.99,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,46.4,20.41
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,95.41,56.65
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,145.55,96.45
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,205.73,145.92
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,262.55,193.41
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,324.85,243.9
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,383.44,290.15
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,445.03,336.32
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,501.16,375.2
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,558.01,411.87
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,609.9,447.12
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,662.18,481.6
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,708.58,510.02
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,753.31,536.77
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,603.98,434.32
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,409.0,293.6
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,652.34,470.37
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,893.43,625.27
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,917.37,637.1
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,938.22,649.77
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,952.19,658.38
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,962.74,665.1
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,968.67,668.39
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,971.11,669.76
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,967.06,668.92
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,959.53,666.08
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,945.65,658.72
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,928.48,649.42
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,708.12,504.97
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,478.74,341.81
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,666.91,482.43
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,812.32,583.1
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,673.15,488.26
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,544.39,396.25
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,597.35,439.12
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,627.68,463.92
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,573.93,426.17
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,520.53,388.18
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,461.98,345.68
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,405.28,303.15
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,344.59,255.83
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,287.68,210.2
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,224.66,160.07
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,170.1,116.0
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,113.69,71.95
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,68.17,38.01
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,25.63,0.73
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,10.75,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,42.03,19.23
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,86.47,53.21
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,134.74,91.16
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,193.04,138.72
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,247.64,184.24
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,310.23,235.39
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,367.65,281.59
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,428.58,329.06
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,484.17,371.1
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,541.2,412.82
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,593.84,449.63
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,646.65,485.28
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,692.63,515.29
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,737.42,542.91
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,777.81,567.44
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,814.05,588.83
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,845.99,605.88
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,875.44,621.02
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,899.34,632.94
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,920.35,642.78
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,945.21,653.36
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,961.83,658.53
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,908.49,624.19
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,838.01,574.04
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,906.95,621.17
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,958.03,648.66
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,880.87,603.34
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,793.05,546.06
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,721.82,501.91
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,659.64,461.95
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,680.93,480.43
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,702.06,497.51
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,726.66,519.27
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,732.62,526.65
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,685.21,497.36
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,636.68,466.33
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,583.02,430.04
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,529.95,392.93
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,470.79,350.59
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,413.19,307.79
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,351.75,260.05
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,293.7,213.4
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,231.24,163.04
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,175.51,117.46
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,117.03,71.76
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,69.46,36.39
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,24.41,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,12.12,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,43.85,18.38
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,93.97,55.54
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,144.5,95.38
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,205.67,145.56
