Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,636.6,505.35
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,690.4,543.65
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,739.01,576.34
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,785.98,607.39
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,827.02,633.79
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,865.53,658.14
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,899.03,678.78
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,929.47,697.2
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,953.48,712.57
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,973.96,725.65
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,987.65,733.09
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,997.51,738.12
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,1002.3,741.1
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,1003.22,741.68
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,998.37,738.58
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,989.66,733.1
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,974.29,723.05
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,955.26,710.68
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,930.71,693.57
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,902.76,674.28
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,869.06,653.48
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,832.46,630.54
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,789.08,601.44
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,743.68,570.69
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,693.53,537.11
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,644.4,502.27
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,587.9,459.45
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,531.14,415.26
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,468.49,365.47
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,407.44,315.39
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,341.39,260.13
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,279.56,206.81
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,212.57,149.69
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,153.61,99.4
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,91.17,50.29
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,42.11,2.9
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,12.93,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,33.66,1.23
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,94.54,54.02
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,148.74,99.02
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,214.26,155.37
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,275.64,210.09
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,342.57,268.46
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,404.04,320.68
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,468.13,372.75
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,527.37,418.02
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,587.3,461.39
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,642.18,501.16
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,693.71,536.55
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,741.97,567.47
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,788.43,596.57
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,829.48,622.14
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,867.98,645.68
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,900.14,663.5
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,929.15,679.09
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,952.95,692.51
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,973.24,703.71
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,987.27,709.64
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,997.57,713.33
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,1001.88,715.73
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,1002.31,715.94
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,996.29,711.87
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,986.43,705.59
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,970.53,696.2
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,950.99,684.66
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,925.95,671.24
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,897.56,655.51
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,863.03,634.93
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,825.69,612.29
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,782.35,584.19
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,736.86,554.32
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,687.26,522.84
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,636.37,488.36
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,581.6,448.19
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,524.4,405.0
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,461.95,356.69
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,401.1,307.88
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,335.52,253.33
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,273.83,200.45
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,207.79,144.74
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,149.6,95.58
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,87.96,47.46
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,39.66,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,12.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,7.23,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,14.47,5.99
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,24.61,14.9
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,34.76,23.65
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,45.88,33.05
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,57.01,42.26
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,75.53,57.36
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,94.21,72.26
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,68.16,50.64
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,42.51,29.46
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,46.88,32.87
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,51.24,36.22
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,178.94,137.81
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,310.87,237.52
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,402.37,304.96
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,505.15,378.25
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,484.34,360.35
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,453.14,336.14
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,705.3,522.81
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,940.4,675.08
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,873.48,629.1
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,786.14,566.55
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,723.67,523.1
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,658.35,476.8
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,696.23,503.29
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,723.51,521.56
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,767.49,553.23
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,800.18,577.19
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,842.74,609.62
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,863.63,624.09
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,651.29,482.09
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,440.99,328.02
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,290.32,219.45
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,149.34,111.99
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,197.92,151.01
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,250.3,192.14
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,225.06,173.07
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,200.11,154.25
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,175.0,135.22
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,147.68,114.07
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,122.71,94.2
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,98.44,74.58
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,73.74,54.57
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,49.84,34.89
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,30.67,18.24
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,30.02,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,79.59,46.86
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,130.07,87.67
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,193.08,139.77
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,251.24,188.95
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,315.82,242.1
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,376.15,290.93
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,440.06,340.79
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,498.19,384.62
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,557.6,427.82
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,611.61,466.65
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,665.54,504.41
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,711.98,535.89
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,758.67,565.85
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,799.08,591.83
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,837.39,616.29
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,870.13,635.75
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,900.07,653.34
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,923.05,667.72
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,942.84,680.21
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,962.42,691.32
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,984.71,704.2
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,988.24,706.02
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,987.97,705.83
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,982.43,701.77
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,973.13,695.52
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,956.82,685.74
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,936.95,673.86
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,911.43,658.99
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,882.71,642.03
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,848.35,620.79
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,811.28,597.66
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,765.51,568.87
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,721.43,540.85
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,670.42,507.86
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,618.46,471.8
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,561.29,429.9
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,504.39,386.92
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,443.1,339.47
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,383.28,291.62
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,317.53,237.9
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,256.45,186.51
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,191.08,132.23
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,134.6,85.52
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,75.34,39.9
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,29.38,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,28.98,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,76.32,44.62
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,125.62,84.13
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,187.59,135.03
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,244.83,183.73
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,308.62,237.02
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,367.86,285.72
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,430.72,335.73
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,489.56,381.29
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,550.56,427.08
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,603.58,465.62
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,655.05,502.03
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,702.85,534.39
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,749.41,564.31
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,789.39,590.46
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,827.23,615.04
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,860.47,635.58
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,891.12,654.34
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,913.75,668.68
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,933.15,681.06
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,849.47,622.85
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,744.96,544.72
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,859.28,630.05
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,958.1,695.97
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,952.6,690.7
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,943.56,684.21
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,927.44,674.22
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,908.01,662.21
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,883.43,647.23
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,855.83,630.25
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,820.71,607.84
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,783.21,583.71
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,740.13,555.79
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,695.45,526.42
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,646.79,492.91
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,595.98,456.83
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,539.12,414.56
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,483.06,371.72
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,421.72,323.9
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,362.87,276.61
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,298.7,224.2
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,239.66,174.77
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,176.43,122.65
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,121.74,78.03
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,66.77,35.37
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,23.39,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,25.73,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,63.5,37.72
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,111.6,75.83
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,169.41,122.8
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,206.56,156.28
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,239.29,185.21
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,281.76,220.57
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,323.76,254.37
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,210.52,165.37
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,73.5,53.85
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,210.88,163.92
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,360.74,279.6
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,272.23,209.7
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,181.41,137.49
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,361.71,278.11
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,539.75,410.73
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,502.66,380.65
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,453.79,342.67
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,571.42,431.44
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,692.81,519.71
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,813.79,610.34
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,928.57,688.4
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,932.12,689.56
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,932.21,689.33
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,925.48,683.34
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,915.35,675.28
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,899.51,664.63
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,880.46,651.96
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,856.18,635.86
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,828.94,617.83
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,795.44,595.54
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,759.6,571.62
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,717.57,542.19
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,673.96,511.57
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,625.59,476.83
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,575.24,439.92
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,520.39,399.0
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,466.17,357.45
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,405.86,310.36
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,348.2,264.02
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,285.59,212.53
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,228.21,164.39
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,166.03,113.82
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,112.76,71.05
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,60.43,30.75
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,19.94,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,26.27,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,68.26,39.15
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,116.59,77.39
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,177.01,126.41
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,234.79,174.73
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,299.65,228.31
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,358.33,276.68
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,420.8,326.57
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,371.84,288.83
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,283.13,217.86
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,369.42,284.09
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,464.67,354.75
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,594.53,452.54
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,737.35,553.99
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,776.39,578.3
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,813.31,601.66
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,845.54,620.43
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,875.11,637.28
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,897.91,649.55
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,917.52,659.77
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,928.45,664.87
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,941.55,671.52
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,944.68,673.27
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,944.21,672.96
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,938.67,669.6
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,929.58,664.15
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,913.24,654.2
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,893.56,642.24
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,868.71,626.12
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,840.8,608.05
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,806.3,588.02
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,773.08,568.62
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,731.16,541.89
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,687.41,513.6
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,637.85,479.83
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,587.48,443.73
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,531.75,402.9
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,476.45,361.14
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,416.25,314.6
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,357.72,267.91
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,293.76,215.96
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,234.79,166.8
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,171.35,115.04
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,117.47,71.64
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,61.55,28.81
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,19.51,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,26.03,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,69.14,38.52
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,117.79,76.98
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,179.98,127.26
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,239.95,177.33
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,309.51,235.01
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,368.34,283.76
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,430.62,333.65
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,344.0,267.61
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,210.52,160.98
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,422.86,328.98
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,655.35,502.08
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,554.1,420.98
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,412.44,309.5
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,434.59,325.7
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,456.55,340.97
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,674.48,504.92
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,889.81,650.04
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,615.99,459.2
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,280.57,206.23
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,472.41,348.86
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,660.04,479.74
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,819.99,596.57
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,958.18,687.3
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,737.75,538.76
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,488.75,356.07
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,558.65,408.65
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,625.06,456.42
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,753.44,553.69
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,852.76,622.19
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,818.47,599.59
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,781.52,576.11
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,735.43,546.2
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,691.31,517.35
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,641.27,484.27
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,590.4,448.47
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,533.34,406.18
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,476.87,363.1
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,416.03,315.67
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,358.01,268.92
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,292.77,215.69
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,233.05,165.74
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,169.1,113.42
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,115.0,69.8
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,58.24,25.73
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,17.2,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,25.67,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,71.9,38.72
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,121.08,77.75
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,182.86,127.6
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,242.57,177.54
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,311.19,234.28
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,177.97,136.89
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.79,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,87.67,65.28
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,172.64,131.75
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,245.9,188.48
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,319.1,244.21
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,523.08,403.26
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,737.44,559.32
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,772.92,582.31
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,809.57,607.26
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,644.25,486.3
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,429.83,320.51
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,535.76,401.24
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,644.69,481.59
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,654.74,488.5
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,663.67,495.29
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,796.73,598.26
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,919.61,686.38
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,910.34,680.43
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,897.87,673.11
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,711.38,539.39
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,516.32,390.06
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,451.62,342.73
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,396.43,301.34
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,435.14,332.91
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,462.92,356.02
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,458.28,354.05
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,450.55,349.66
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,468.82,366.63
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,476.96,375.12
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,337.97,266.34
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,213.69,167.25
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,184.43,144.48
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,155.85,121.72
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,126.92,98.06
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,98.91,74.86
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,70.82,51.8
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,43.58,29.35
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,24.48,10.5
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.9,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,25.81,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,72.53,40.09
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,122.53,81.82
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,184.89,134.55
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,243.05,185.7
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,308.13,241.98
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,367.86,293.34
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,431.09,345.92
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,488.26,392.21
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,546.77,437.99
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,487.13,388.01
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,391.27,308.33
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,411.41,321.92
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,430.11,333.64
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,453.55,349.76
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,476.62,365.38
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,680.75,522.66
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,880.98,662.57
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,903.78,673.7
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,923.34,684.01
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,937.01,690.77
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,947.18,695.34
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,950.6,697.38
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,950.38,697.24
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,944.46,692.15
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,934.92,684.89
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,918.81,674.82
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,899.32,662.66
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,873.98,645.73
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,845.53,626.77
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,810.99,604.6
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,777.69,583.19
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,733.37,553.95
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,687.48,523.34
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,637.05,488.77
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,585.88,452.09
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,530.18,410.11
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,474.64,366.97
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,413.55,318.54
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,354.22,270.01
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,290.48,216.85
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,231.5,166.36
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,166.57,112.4
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,111.75,67.56
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,54.67,20.22
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,15.02,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,27.79,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,84.16,43.55
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,138.81,90.11
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,205.78,147.54
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,267.84,203.01
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,335.97,262.5
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,397.98,315.71
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,462.8,369.16
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,470.29,375.34
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,455.59,362.44
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,496.5,392.9
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,535.69,420.8
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,657.18,513.47
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,784.35,602.72
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,824.79,627.44
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,862.58,650.72
