Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,894.85,670.01
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,923.92,687.06
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,947.39,701.69
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,967.26,714.03
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,980.02,720.84
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,988.86,725.26
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,991.99,727.54
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,991.18,727.45
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,984.08,723.4
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,973.11,716.99
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,956.99,707.31
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,937.19,695.29
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,867.29,649.42
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,796.99,602.77
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,807.13,612.54
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,806.72,614.57
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,710.85,548.03
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,620.5,481.36
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,623.92,486.64
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,613.72,480.49
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,554.84,434.72
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,496.46,388.38
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,432.64,337.56
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,371.03,286.68
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,303.63,229.51
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,241.15,175.2
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,173.21,117.65
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,115.82,69.83
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,44.74,13.1
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,26.29,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,77.63,40.39
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,131.42,85.99
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,198.21,142.17
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,259.29,195.38
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,327.07,252.87
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,389.45,304.3
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,454.44,355.42
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,514.38,400.4
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,575.29,443.91
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,630.45,483.96
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,685.14,522.57
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,734.0,553.62
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,777.63,580.35
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,819.07,605.05
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,858.1,627.8
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,890.54,646.04
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,919.9,662.22
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,943.25,675.86
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,963.11,687.42
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,977.56,695.29
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,988.3,701.03
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,991.32,702.63
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,990.47,702.1
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,983.9,697.74
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,973.5,691.19
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,956.03,680.9
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,934.96,668.52
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,907.72,652.48
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,877.25,634.26
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,841.33,613.56
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,802.75,590.89
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,758.45,563.45
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,712.06,534.14
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,662.73,501.23
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,609.46,463.5
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,550.61,420.72
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,492.1,376.53
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,427.7,326.62
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,365.66,276.67
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,298.74,221.18
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,236.62,168.28
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,169.22,112.77
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,112.45,66.41
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,42.97,9.32
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,25.76,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,75.86,38.47
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,128.75,83.25
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,194.69,138.05
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,255.03,190.51
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,322.0,247.51
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,383.56,299.23
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,447.68,351.09
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,506.73,396.74
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,566.81,441.34
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,620.81,479.85
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,674.26,516.63
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,723.09,547.94
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,766.87,574.88
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,807.01,599.27
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,844.72,621.73
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,877.25,640.53
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,906.76,657.24
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,929.43,671.39
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,948.62,683.46
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,962.51,691.46
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,972.72,697.27
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,976.1,699.2
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,975.65,698.91
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,968.44,693.67
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,957.45,686.22
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,941.05,676.82
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,921.06,665.21
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,894.28,649.21
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,864.26,631.08
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,828.91,608.93
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,790.88,584.89
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,745.82,555.83
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,702.12,527.4
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,649.89,492.14
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,596.81,454.48
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,538.74,411.32
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,481.07,367.06
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,417.89,317.81
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,357.13,268.71
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,291.69,214.36
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,230.9,162.65
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,163.75,107.83
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,107.45,62.24
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,40.71,4.76
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,24.19,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,67.67,34.03
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,118.66,76.92
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,182.48,129.32
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,242.12,180.3
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,309.88,237.43
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,370.14,288.34
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,433.94,340.52
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,492.94,387.02
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,554.88,434.18
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,607.92,473.72
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,660.52,511.83
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,708.95,544.84
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,756.08,575.76
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,792.44,598.51
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,829.99,621.89
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,861.48,640.89
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,889.99,657.78
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,912.07,670.02
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,930.78,680.05
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,944.18,686.93
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,953.95,691.58
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,956.73,692.88
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,955.78,691.95
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,948.66,686.11
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,937.85,678.08
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,921.29,667.19
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,901.28,654.19
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,874.71,637.28
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,845.06,618.4
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,809.17,595.31
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,770.77,570.45
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,729.83,543.69
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,683.55,512.98
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,632.2,477.6
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,580.12,440.36
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,522.37,397.02
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,465.36,353.05
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,403.4,304.87
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,343.44,256.64
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,277.3,202.26
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,217.13,151.74
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,152.12,99.16
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,98.27,56.14
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,37.55,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,15.99,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,36.67,18.47
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,71.95,49.24
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,114.78,84.63
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,155.61,119.18
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,199.94,156.27
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,242.24,191.08
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,286.01,226.07
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,326.83,257.77
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,368.0,288.83
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,405.47,315.71
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,442.86,341.52
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,477.38,363.77
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,511.57,384.83
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,539.37,402.01
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,566.4,418.23
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,589.69,431.8
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,611.77,444.34
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,525.88,383.59
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,435.33,318.46
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,684.98,502.42
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,913.7,653.59
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,916.22,655.04
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,915.3,656.91
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,857.93,620.95
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,792.24,575.47
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,771.52,562.81
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,748.89,548.41
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,788.33,580.51
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,811.39,597.19
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,776.1,575.39
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,738.56,552.28
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,685.65,517.08
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,635.71,481.7
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,584.75,445.99
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,533.79,409.3
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,261.54,203.69
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,13.51,5.28
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,174.77,134.92
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,305.56,231.84
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,241.6,178.93
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,186.11,132.86
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,126.02,84.45
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,76.96,45.54
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,30.88,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,19.87,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,52.75,25.32
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,99.41,64.91
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,157.63,111.78
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,113.14,83.72
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,40.56,28.06
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,26.54,16.42
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,38.15,25.78
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,63.8,46.46
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,70.59,51.64
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,77.38,56.79
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,270.15,209.64
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,468.36,357.24
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,436.06,329.7
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,391.33,294.23
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,474.56,355.27
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,552.9,410.71
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,722.11,535.47
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,883.41,643.93
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,899.97,651.38
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,907.89,654.77
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,910.84,656.49
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,910.31,656.16
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,905.22,653.07
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,896.65,647.92
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,880.22,637.83
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,865.48,629.01
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,839.69,612.99
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,810.99,595.13
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,776.37,573.26
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,739.42,549.69
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,695.66,521.23
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,650.42,490.95
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,600.75,455.74
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,550.6,419.25
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,494.52,377.54
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,438.45,334.53
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,377.42,286.59
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,319.54,239.63
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,255.14,186.82
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,197.21,138.38
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,134.46,87.92
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,83.18,47.04
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,31.81,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,20.0,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,53.8,24.2
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,102.01,65.69
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,162.28,114.37
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,219.64,163.09
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,284.4,217.84
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,253.86,198.54
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,195.61,153.01
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,187.79,146.06
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,172.91,133.05
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,191.45,147.01
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,210.24,160.94
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,267.6,204.79
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,321.67,245.35
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,384.92,293.27
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,458.2,347.74
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,565.13,427.6
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,669.54,503.47
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,593.25,443.87
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,502.81,374.23
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,463.2,344.38
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,431.43,319.84
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,563.13,418.59
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,694.25,513.46
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,673.35,496.73
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,651.43,480.1
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,771.25,572.21
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,866.86,639.36
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,841.48,622.32
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,813.03,603.94
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,683.98,513.22
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,550.72,413.2
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,614.24,464.97
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,653.0,497.0
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,602.47,460.54
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,551.47,423.18
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,495.0,379.92
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,438.77,335.74
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,376.79,286.36
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,317.95,238.08
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,253.55,184.81
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,195.64,136.13
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,132.5,85.41
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,81.49,44.64
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,30.5,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,19.2,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,50.85,21.64
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,99.66,64.17
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,160.15,112.79
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,219.2,162.42
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,287.31,219.69
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,346.41,269.69
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,409.72,321.81
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,470.39,370.07
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,534.23,419.34
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,585.78,458.3
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,638.47,496.96
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,688.63,532.65
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,738.3,565.93
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,778.33,591.41
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,811.92,612.01
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,844.39,632.14
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,874.21,650.3
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,896.46,664.3
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,915.36,676.1
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,929.65,683.79
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,940.41,689.23
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,943.44,690.74
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,942.73,689.94
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,935.92,683.83
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,925.42,675.47
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,908.09,663.8
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,887.3,650.25
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,860.64,633.22
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,830.92,614.14
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,795.81,591.14
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,758.15,566.32
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,714.58,537.19
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,672.2,508.66
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,620.61,472.16
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,568.29,433.94
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,510.38,389.71
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,453.31,344.9
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,390.44,295.37
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,330.35,246.36
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,265.31,192.17
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,205.9,141.82
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,140.04,88.64
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,86.49,45.13
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,29.97,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,18.37,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,48.46,19.02
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,97.49,62.58
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,157.88,111.05
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,216.32,160.05
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,286.67,219.05
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,345.46,268.84
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,408.39,320.71
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,469.62,369.39
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,534.39,419.36
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,585.95,458.44
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,638.51,497.16
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,687.92,532.44
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,736.69,565.31
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,776.34,590.81
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,809.53,611.48
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,841.66,631.47
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,871.1,649.47
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,893.28,663.51
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,912.1,675.34
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,924.67,681.93
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,933.64,686.22
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,936.13,687.41
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,934.94,686.32
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,927.7,679.93
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,916.84,671.32
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,899.23,659.76
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,878.23,646.05
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,852.29,629.09
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,823.32,610.13
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,787.26,586.02
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,748.78,560.33
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,708.44,533.38
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,662.88,502.24
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,611.53,465.71
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,559.59,427.74
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,501.7,383.43
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,444.7,338.6
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,383.23,290.04
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,323.96,241.65
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,257.88,186.75
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,198.26,136.4
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,133.45,84.27
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,81.15,41.43
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,28.2,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,6.39,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,12.54,1.21
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,29.01,17.38
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,45.79,31.7
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,65.64,48.28
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,85.5,64.59
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,105.79,80.93
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,126.23,97.06
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,146.32,112.45
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,166.84,127.91
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,282.34,219.02
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,398.04,307.8
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,490.79,378.25
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,592.79,453.85
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,631.6,480.3
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,670.18,506.32
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,761.52,572.86
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,851.19,632.09
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,872.92,645.22
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,891.48,656.63
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,904.33,663.16
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,919.31,671.22
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,840.65,617.89
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,745.11,546.88
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,751.71,552.8
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,755.78,556.45
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,674.55,497.71
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,603.93,445.76
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,594.84,440.56
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,583.8,433.66
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,539.07,402.52
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,488.22,366.82
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,464.45,350.27
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,432.87,327.79
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,384.88,293.1
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,344.01,263.07
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,307.13,235.16
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,270.5,206.89
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,231.3,176.27
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,192.85,145.52
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,155.07,114.78
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,116.08,82.72
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,75.46,49.98
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,41.65,21.28
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,17.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,16.48,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,43.56,12.97
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,91.46,57.47
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,150.24,104.27
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,208.5,152.68
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,275.83,208.69
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,333.12,257.31
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,394.56,308.21
