Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,32.26,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,87.18,49.18
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,151.75,102.85
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,210.95,153.59
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,279.64,212.3
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,339.28,264.0
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,401.96,316.68
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,459.65,363.37
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,519.11,409.74
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,571.27,449.72
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,623.04,488.22
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,669.14,520.38
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,710.17,546.48
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,748.75,571.3
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,784.98,594.17
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,814.89,612.72
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,841.83,629.18
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,862.44,642.3
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,879.69,653.28
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,890.9,659.29
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,898.53,663.05
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,900.66,664.33
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,899.13,663.36
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,792.29,590.08
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,665.05,495.05
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,768.03,574.33
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,840.37,624.45
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,813.65,606.76
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,783.98,587.69
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,748.54,564.31
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,710.77,539.16
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,666.54,509.18
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,618.1,473.93
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,566.41,436.34
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,514.5,397.46
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,456.84,352.28
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,401.94,307.93
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,339.05,257.07
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,280.15,207.95
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,214.36,152.85
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,156.71,104.38
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,82.37,48.46
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,26.12,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,12.78,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,20.26,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,70.83,40.39
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,127.93,88.05
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,183.51,134.36
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,250.67,190.52
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,308.49,239.65
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,371.15,291.46
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,430.14,338.46
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,492.49,386.45
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,544.01,425.15
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,595.73,462.7
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,640.89,493.43
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,687.08,523.53
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,726.01,548.64
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,762.94,572.02
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,793.71,590.13
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,821.92,606.37
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,843.46,618.52
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,861.88,628.66
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,770.81,565.2
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,658.87,482.62
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,785.0,576.01
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,888.03,644.08
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,881.1,639.71
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,870.62,634.18
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,853.25,623.76
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,832.61,611.28
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,807.16,594.4
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,778.7,575.54
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,743.45,554.25
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,709.5,533.6
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,666.41,505.14
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,621.68,473.42
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,570.78,436.97
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,519.49,399.05
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,462.67,354.98
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,406.85,310.26
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,344.01,259.48
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,285.86,210.85
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,220.82,156.14
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,163.32,107.44
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,98.02,54.89
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,43.97,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,31.94,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,87.93,46.99
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,154.88,103.93
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,215.02,155.84
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,283.36,214.65
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,344.4,267.21
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,409.32,321.06
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,468.24,368.58
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,528.77,415.55
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,581.12,455.63
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,632.94,494.16
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,676.44,525.49
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,721.34,555.53
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,759.75,580.07
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,795.7,602.62
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,825.23,620.83
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,851.68,636.9
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,872.39,650.36
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,889.64,661.61
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,899.59,666.77
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,905.83,669.62
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,907.12,670.34
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,904.69,668.78
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,896.0,662.2
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,883.71,653.39
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,865.68,641.87
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,844.3,628.2
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,815.98,610.1
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,784.79,590.0
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,747.97,565.65
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,708.87,539.52
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,667.55,511.56
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,621.31,477.94
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,569.38,439.86
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,517.18,400.45
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,458.38,354.23
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,401.05,307.8
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,339.45,257.5
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,280.82,208.13
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,214.51,152.55
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,156.55,103.65
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,92.22,51.31
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,36.45,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,20.63,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,69.96,36.1
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,129.96,86.76
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,185.42,133.41
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,250.19,188.0
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,307.75,237.37
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,369.93,289.32
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,425.83,335.26
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,483.97,381.66
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,533.48,419.99
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,584.49,458.3
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,525.98,409.85
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,433.8,335.0
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,491.13,377.76
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,543.35,415.65
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,564.73,429.59
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,584.88,442.62
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,600.54,453.7
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,615.19,464.07
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,533.98,401.75
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,450.0,336.92
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,484.82,363.12
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,510.19,382.09
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,476.73,356.42
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,434.46,324.65
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,465.98,348.97
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,487.12,365.51
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,423.06,317.97
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,353.24,265.87
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,349.68,264.23
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,345.03,261.55
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,496.16,381.2
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,600.8,462.04
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,331.56,258.07
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,75.44,54.52
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,254.2,197.67
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,386.6,296.02
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,326.07,246.11
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,268.54,197.86
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,203.18,143.24
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,146.58,95.91
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,84.47,45.55
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,30.72,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,14.01,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,59.68,30.19
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,113.26,76.34
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,167.23,120.74
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,232.05,174.74
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,289.45,223.44
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,350.9,274.48
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,407.86,321.01
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,468.08,368.89
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,519.06,408.32
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,570.47,447.01
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,616.3,480.68
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,659.61,511.82
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,600.21,463.15
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,518.05,397.02
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,652.01,500.14
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,789.26,597.82
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,689.76,522.83
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,571.85,430.92
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,515.23,387.87
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,465.51,349.07
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,519.05,389.69
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,571.91,428.86
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,460.14,345.68
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,340.75,255.6
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,581.13,443.03
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,782.95,589.41
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,517.49,396.04
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,238.81,180.15
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,471.15,364.32
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,653.97,501.1
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,601.97,461.64
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,550.99,423.85
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,500.33,386.48
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,450.46,348.77
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,389.02,300.83
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,334.08,256.89
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,274.32,208.86
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,220.02,164.33
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,154.43,111.46
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,102.95,70.4
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,55.24,31.0
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.89,5.4
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,29.97,18.48
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,47.96,33.75
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,65.9,48.79
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,85.4,64.97
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,104.92,80.9
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,139.67,108.77
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,180.61,141.15
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,192.6,150.18
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,198.82,154.62
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,213.52,165.42
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,228.25,176.11
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,211.53,162.51
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,194.46,148.73
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,102.25,76.23
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,13.53,5.26
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,14.01,5.66
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,14.5,6.05
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,44.01,29.72
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,73.56,53.18
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,89.56,65.76
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,105.82,78.5
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,146.92,110.58
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,188.59,142.67
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,100.06,74.03
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,14.49,6.04
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,35.77,23.18
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,57.06,40.18
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,48.82,33.73
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,40.59,27.26
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,35.75,23.43
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,30.91,19.57
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,18.82,9.77
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,17.86,5.56
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,32.14,20.41
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,51.74,37.25
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,71.26,53.83
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,92.07,71.31
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,113.1,88.72
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,141.1,111.67
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,174.76,139.02
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,198.89,157.98
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,223.51,177.08
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,244.72,193.18
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,266.13,209.25
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,246.38,192.92
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,219.49,171.05
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,205.15,159.41
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,190.75,147.72
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,216.88,168.26
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,243.29,188.8
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,273.49,211.89
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,313.0,241.82
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,240.84,185.86
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,178.6,137.05
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,207.42,159.59
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,236.44,181.91
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,216.89,166.74
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,197.48,151.75
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,226.56,174.97
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,255.51,197.89
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,182.75,141.37
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,111.99,85.32
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,70.11,51.75
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,28.97,18.25
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,36.22,24.3
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,43.46,30.36
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,38.14,26.04
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,32.82,21.68
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,26.54,16.5
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,20.26,11.24
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,14.94,6.7
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,9.64,2.14
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,5.3,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,11.09,0.89
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,22.2,12.38
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,36.7,24.97
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,51.48,37.71
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,67.35,51.23
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,83.24,64.56
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,111.0,87.4
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,139.07,110.1
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,156.96,124.18
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,175.16,138.33
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,197.89,156.0
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,221.05,173.79
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,234.86,183.92
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,248.76,194.04
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,226.72,175.91
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,204.5,157.78
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,154.75,118.56
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,105.83,79.66
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,201.08,155.28
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,307.89,237.51
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,285.69,220.05
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,272.43,209.82
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,264.34,203.29
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,256.25,196.8
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,177.6,135.98
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,100.88,75.52
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,252.14,196.83
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,409.22,317.45
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,278.68,216.63
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,156.63,120.22
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,109.12,82.91
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,62.84,45.79
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,131.09,101.9
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,198.92,156.79
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,171.88,135.06
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,145.71,113.96
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,118.77,92.13
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,90.23,68.66
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,100.7,74.38
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,99.61,68.33
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,52.31,26.53
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,10.81,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,14.47,2.21
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,29.08,17.98
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,48.19,34.54
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,67.21,50.84
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,87.27,67.86
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,107.34,84.61
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,127.21,100.76
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,147.6,117.12
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,118.1,92.44
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,89.24,68.34
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,97.13,74.48
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,105.03,80.56
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,83.69,62.92
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,62.86,45.79
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,65.29,47.6
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,67.72,49.38
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,69.66,50.89
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,71.61,52.4
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,152.84,117.35
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,236.57,182.86
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,124.83,95.1
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,17.4,8.56
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,27.07,16.48
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,36.74,24.37
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,28.52,17.68
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,20.29,10.99
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,28.99,18.14
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,37.69,25.29
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,99.33,75.5
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,163.55,127.14
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,87.48,66.1
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,14.48,6.35
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,10.13,2.79
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,45.51,12.95
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,105.76,69.92
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,158.03,114.12
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,221.97,168.44
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,127.99,98.79
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.3,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.75,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,71.06,53.42
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,137.98,107.76
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,91.65,69.68
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,47.36,33.33
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,35.75,23.77
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,24.15,14.21
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,70.62,51.95
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,117.81,89.56
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,154.98,118.94
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,192.64,148.39
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,204.65,157.33
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,216.71,166.32
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,184.12,140.83
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,151.84,115.52
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,162.8,124.25
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,173.82,132.96
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,137.12,104.21
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,100.89,75.62
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,95.45,71.43
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,90.02,67.21
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,96.99,72.93
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,104.03,78.72
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,93.13,70.15
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,82.26,61.56
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,68.16,50.4
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,54.11,39.13
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,217.36,173.25
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,343.94,269.32
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,283.58,218.49
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,227.26,170.89
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,164.59,118.44
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,111.55,74.37
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,57.68,26.04
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,12.9,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,10.12,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,20.27,10.62
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,34.29,22.81
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,48.52,35.02
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,63.38,47.67
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,78.25,60.16
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,88.01,68.21
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,97.82,76.18
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,100.54,78.22
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,103.34,80.3
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,135.76,106.61
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,168.55,132.88
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,170.85,134.4
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,173.22,136.04
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,201.88,158.66
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,230.96,181.32
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,202.34,158.28
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,173.86,135.36
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,228.07,178.75
