Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,283.11,222.17
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,277.25,217.37
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,271.36,212.73
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,326.75,256.88
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,373.69,293.96
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,274.13,215.75
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,171.93,134.03
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,163.07,127.23
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,154.29,120.36
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,126.05,97.77
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,98.05,75.21
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,65.26,48.49
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,32.84,21.75
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,73.97,56.01
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,117.27,91.87
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,101.3,78.87
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,85.36,65.78
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,69.45,52.64
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,53.56,39.27
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,38.7,26.5
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,24.13,13.88
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,13.51,2.5
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.95,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,5.78,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,8.67,1.72
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,11.09,3.82
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,13.5,5.9
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,42.98,31.01
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,72.57,55.93
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,73.97,56.94
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,75.43,58.0
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,76.4,58.54
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,77.38,59.08
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,82.23,62.96
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,87.09,66.83
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,49.79,35.8
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.8
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,13.04,5.2
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.53,5.59
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,77.42,58.3
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,142.81,111.42
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,125.76,97.52
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,108.82,83.8
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,102.37,78.44
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,95.94,73.12
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,85.65,64.81
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,75.47,56.57
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,136.53,106.32
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,199.42,156.72
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,115.37,89.2
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,34.78,23.22
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,49.29,35.34
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,63.8,47.46
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,44.44,31.57
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,25.1,15.5
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,21.71,12.69
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,18.33,9.86
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,14.95,7.01
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,11.57,4.12
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,8.19,1.19
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.41,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,14.96,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,30.49,18.92
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,51.72,37.7
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,72.95,56.09
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,95.99,75.8
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,119.97,96.1
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,219.83,179.16
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,332.3,270.95
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,241.84,197.05
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,133.02,105.5
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,265.99,215.41
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,397.79,319.86
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,238.87,192.09
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,70.61,52.85
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,304.17,245.0
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,550.28,432.75
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,512.76,401.26
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,480.63,375.27
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,377.86,295.48
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,274.18,213.42
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,227.25,177.05
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,180.83,140.4
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,385.2,304.24
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,583.34,453.85
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,550.61,428.33
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,509.41,397.9
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,400.41,314.18
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,287.97,225.7
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,318.46,251.39
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,353.08,279.45
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,408.85,325.8
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,453.04,361.82
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,384.6,308.12
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,327.22,262.56
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,286.04,229.05
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,245.95,195.65
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,203.52,159.88
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,163.04,125.03
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,119.79,87.95
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,80.5,54.07
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,35.88,11.54
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,6.26,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,12.53,4.44
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,21.22,12.23
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,29.92,19.81
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,39.11,27.76
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,48.3,35.57
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,169.94,137.65
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,306.81,248.96
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,162.79,131.77
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,6.75,0.03
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,51.7,37.58
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,97.1,74.53
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,73.02,54.65
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,49.3,35.12
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,89.03,67.4
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,129.9,99.98
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,357.84,283.55
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,590.94,458.94
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,607.42,468.5
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,622.76,478.74
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,570.34,438.48
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,507.83,390.93
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,682.35,526.97
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,827.63,629.65
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,810.81,617.2
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,790.79,604.09
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,765.21,586.02
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,736.81,566.05
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,646.54,502.24
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,553.18,432.09
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,507.43,398.51
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,462.15,364.34
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,420.55,332.1
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,379.02,299.25
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,334.0,263.08
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,289.47,226.35
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,239.62,184.8
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,192.63,144.72
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,142.01,101.83
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,97.12,63.52
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,42.43,12.08
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,45.43,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,112.55,70.78
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,167.79,120.22
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,233.47,177.98
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,290.91,229.83
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,353.32,284.73
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,407.81,331.41
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,465.42,378.91
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,516.42,420.23
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,567.55,460.34
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,612.63,494.57
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,656.42,526.88
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,694.49,553.77
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,730.5,578.64
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,759.84,597.26
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,786.38,613.69
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,803.22,624.26
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,821.47,635.92
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,833.71,642.46
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,842.64,646.8
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,844.84,647.47
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,843.57,645.9
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,835.94,639.23
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,824.94,630.44
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,808.46,619.21
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,788.84,605.92
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,655.6,509.64
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,513.78,400.57
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,453.77,355.69
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,389.51,306.47
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,263.4,207.98
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,135.1,104.72
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,121.62,94.49
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,108.18,83.96
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,93.75,72.31
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,79.35,60.52
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,64.45,48.23
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,49.57,35.73
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,35.25,23.52
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,21.23,11.38
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,10.61,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,39.59,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,97.21,61.12
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,151.39,108.74
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,216.36,164.77
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,273.24,214.92
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,335.57,268.41
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,366.21,295.45
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,389.54,315.08
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,469.2,378.06
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,553.79,442.4
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,599.8,474.68
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,643.06,504.14
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,681.75,529.56
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,718.64,551.97
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,749.13,568.98
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,777.08,583.99
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,798.44,597.34
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,816.8,608.81
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,828.23,615.36
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,836.35,619.92
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,838.51,621.88
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,837.32,621.83
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,830.86,618.44
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,821.09,613.01
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,803.65,601.91
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,783.19,588.91
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,757.06,572.11
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,728.26,553.37
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,692.7,529.85
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,655.19,504.07
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,607.51,469.51
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,558.25,433.17
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,507.16,395.42
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,456.58,356.89
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,397.0,309.88
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,340.51,264.01
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,278.77,213.7
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,221.67,165.89
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,158.44,113.28
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,105.24,68.87
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,45.56,9.31
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,38.59,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,95.25,58.87
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,149.26,106.47
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,214.44,162.24
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,271.77,212.86
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,334.66,267.19
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,391.23,314.86
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,450.73,363.35
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,502.21,404.63
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,554.2,445.09
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,601.56,480.94
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,646.42,514.06
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,684.08,540.65
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,719.85,564.27
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,751.63,583.82
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,780.98,601.41
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,801.59,614.79
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,819.15,626.12
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,836.2,635.94
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,845.19,640.23
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,847.48,641.0
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,846.28,639.55
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,839.25,633.36
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,828.78,625.03
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,812.3,613.94
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,792.63,600.81
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,766.71,583.4
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,737.96,564.06
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,707.21,543.0
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,670.17,517.37
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,627.35,486.24
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,583.16,453.26
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,532.52,414.92
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,481.73,375.41
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,425.89,330.43
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,371.29,285.12
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,310.48,234.92
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,252.87,185.85
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,187.5,130.5
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,131.09,81.97
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,53.95,8.11
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,44.11,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,121.77,71.2
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,179.26,124.76
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,246.82,184.29
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,306.1,237.97
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,369.88,293.94
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,427.31,342.62
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,483.94,388.67
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,535.55,429.54
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,586.92,468.53
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,633.59,501.68
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,678.84,531.68
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,717.59,555.23
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,753.96,576.53
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,783.95,593.33
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,810.95,607.86
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,833.0,621.29
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,851.64,632.47
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,863.16,637.74
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,870.97,640.7
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,873.45,641.56
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,872.22,640.18
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,864.82,634.3
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,853.8,626.26
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,836.48,614.9
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,815.75,601.45
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,789.65,584.51
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,760.58,565.63
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,725.45,542.62
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,687.91,517.86
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,644.09,487.79
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,598.75,454.98
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,547.95,417.83
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,499.27,381.0
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,441.41,335.84
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,384.9,290.24
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,322.02,239.0
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,263.18,189.36
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,195.54,133.07
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,136.99,83.24
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,55.66,5.25
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,41.48,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,114.67,65.37
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,172.4,119.13
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,240.57,178.48
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,299.88,231.68
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,363.94,287.51
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,420.84,335.65
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,479.39,383.17
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,532.26,424.9
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,582.12,462.82
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,627.97,495.29
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,672.39,525.17
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,711.16,551.74
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,747.68,576.37
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,778.16,596.41
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,805.68,614.21
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,827.37,628.94
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,845.73,641.48
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,858.55,649.25
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,867.81,654.72
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,870.73,656.79
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,869.98,656.52
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,862.27,651.62
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,850.98,644.4
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,833.84,633.04
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,813.33,619.43
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,787.29,602.17
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,758.29,582.75
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,723.1,559.51
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,685.56,534.33
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,642.37,502.8
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,600.77,470.92
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,549.31,431.31
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,497.54,390.39
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,439.75,343.63
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,383.4,296.59
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,319.53,243.04
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,259.86,191.42
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,192.7,134.15
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,136.53,84.99
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,55.51,2.57
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,27.5,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,75.47,43.11
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,118.97,84.08
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,168.2,126.85
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,213.51,167.1
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,261.88,209.31
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,306.39,247.22
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,352.52,285.46
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,392.02,317.6
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,430.33,347.92
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,545.58,441.12
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,665.81,536.38
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,704.79,563.46
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,741.56,588.84
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,771.95,609.47
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,799.53,627.97
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,820.75,642.86
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,838.65,655.45
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,848.58,661.07
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,854.9,664.23
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,856.17,664.78
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,853.85,662.93
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,846.17,656.3
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,835.0,647.33
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,816.65,634.2
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,795.08,618.87
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,767.61,599.52
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,737.36,578.15
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,701.71,552.4
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,663.94,525.0
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,622.81,493.61
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,577.04,457.83
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,525.72,417.59
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,474.44,376.36
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,415.4,327.43
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,358.61,279.18
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,297.83,227.33
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,240.63,177.49
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,173.49,120.79
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,117.17,72.73
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,48.5,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,22.95,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,58.98,32.51
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,113.88,79.3
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,178.45,132.55
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,233.15,180.01
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,294.49,232.81
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,167.25,133.73
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,11.57,4.08
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,13.02,5.31
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,14.48,6.52
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,133.21,105.79
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,260.68,209.62
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,158.99,126.33
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,58.98,43.31
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,69.15,51.65
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,79.33,59.93
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,85.64,65.02
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,91.99,70.14
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,223.38,177.24
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,357.02,282.82
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,362.65,287.06
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,368.11,291.49
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,448.54,356.26
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,518.36,411.67
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,533.32,424.87
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,537.62,430.23
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,383.06,307.23
