Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,228.4,180.92
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,302.71,243.61
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,372.29,301.49
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,259.93,209.92
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,156.23,124.04
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,343.81,283.04
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,478.99,392.7
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,424.65,345.56
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,371.01,298.17
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,308.05,243.08
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,249.72,190.67
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,186.26,133.97
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,130.95,83.3
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,53.37,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,43.51,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,120.71,64.43
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,182.56,128.87
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,254.26,194.64
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,316.28,253.51
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,381.18,313.8
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,440.36,367.35
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,501.09,420.3
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,555.26,466.52
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,609.07,510.92
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,656.92,548.21
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,703.14,582.67
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,743.41,610.64
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,781.16,636.23
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,812.61,657.03
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,840.9,675.32
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,862.94,689.84
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,881.4,701.75
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,894.09,708.84
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,902.93,713.26
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,905.76,714.84
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,904.7,713.83
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,897.16,707.04
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,885.78,697.73
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,868.28,685.23
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,847.2,670.3
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,820.22,651.44
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,790.06,630.29
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,753.88,604.41
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,715.1,576.51
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,669.34,542.32
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,622.21,505.27
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,569.81,463.83
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,519.44,422.65
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,460.08,372.46
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,401.92,321.72
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,336.04,264.11
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,274.26,208.41
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,204.03,146.22
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,143.19,90.61
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,57.77,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,40.7,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,112.63,57.16
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,173.57,121.2
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,244.33,184.69
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,305.62,241.56
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,371.71,301.2
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,430.33,352.64
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,490.38,403.21
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,541.39,446.14
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,594.55,489.4
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,641.31,525.82
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,686.53,560.05
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,726.26,587.13
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,763.59,611.97
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,794.59,632.17
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,822.51,650.03
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,844.47,663.56
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,862.98,674.67
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,875.73,681.8
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,884.78,686.48
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,887.62,688.26
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,886.65,687.59
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,879.04,681.58
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,867.72,673.16
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,850.03,661.31
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,828.85,647.12
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,802.26,629.43
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,772.61,609.51
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,737.22,585.0
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,699.32,558.48
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,654.71,525.54
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,608.6,489.87
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,557.09,449.45
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,507.66,409.37
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,448.81,360.09
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,391.31,310.42
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,327.15,254.95
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,267.11,201.37
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,197.6,140.48
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,137.58,86.03
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,55.43,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,35.58,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,97.98,46.17
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,157.01,108.53
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,225.83,169.72
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,285.12,224.4
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,349.57,282.35
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,405.92,331.73
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,464.08,380.57
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,516.34,424.18
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,568.61,466.46
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,610.62,498.76
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,654.13,531.68
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,692.41,559.43
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,728.51,584.73
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,758.72,605.45
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,786.04,623.97
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,807.05,637.31
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,824.82,648.32
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,836.87,655.26
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,845.44,659.81
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,847.38,661.03
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,845.72,659.86
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,837.82,653.08
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,826.44,644.0
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,809.35,632.22
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,789.03,618.2
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,761.86,599.24
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,731.97,578.27
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,697.05,553.28
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,659.97,526.56
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,617.88,494.06
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,571.33,457.49
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,520.87,417.6
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,470.4,376.64
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,412.64,328.23
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,356.94,280.39
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,296.68,228.8
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,239.83,178.91
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,173.22,121.7
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,116.96,72.15
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,47.72,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,3.44,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,6.74,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,14.46,6.07
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,22.19,12.85
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,30.89,20.34
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,39.59,27.74
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,48.3,35.03
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,57.01,42.2
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,44.91,32.01
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,32.83,21.85
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,36.22,24.55
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,39.61,27.23
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,65.75,48.59
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,92.09,69.85
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,91.05,68.73
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,90.04,67.67
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,57.54,41.28
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,25.12,14.88
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,74.98,55.35
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,125.92,96.24
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,127.93,97.77
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,129.94,99.37
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,133.99,102.63
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,138.07,105.93
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,122.97,93.93
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,107.96,81.99
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,72.06,53.02
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,36.72,24.35
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,26.08,15.72
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,15.45,7.04
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,24.62,14.62
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,33.8,22.22
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,30.41,19.54
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,27.02,16.83
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,23.16,13.65
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,19.29,10.43
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,15.43,7.21
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,11.57,3.94
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,7.71,0.64
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.85,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.93,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,32.05,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,89.52,34.58
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,149.73,101.84
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,218.19,162.46
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,277.65,217.26
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,342.64,275.97
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,401.12,327.82
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,461.98,379.96
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,515.15,424.67
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,568.45,468.03
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,612.31,502.07
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,657.89,536.29
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,697.9,564.65
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,735.76,590.18
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,766.77,610.42
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,794.94,628.47
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,816.81,643.02
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,835.36,655.21
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,849.35,663.18
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,859.81,668.73
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,862.77,670.11
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,862.04,669.06
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,855.04,662.76
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,844.42,654.11
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,828.28,642.71
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,808.73,629.02
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,783.08,611.08
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,754.43,591.04
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,719.24,566.23
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,681.68,539.6
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,638.27,507.02
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,593.34,472.19
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,542.73,432.69
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,494.31,393.66
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,436.8,345.76
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,380.67,297.65
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,317.01,243.42
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,257.6,191.23
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,189.4,132.23
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,130.82,79.4
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,52.59,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,29.65,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,82.46,27.29
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,139.22,93.96
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,203.9,150.62
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,262.08,202.9
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,326.26,259.24
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,380.64,306.16
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,435.22,351.51
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,486.76,394.31
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,538.75,436.29
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,583.43,470.9
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,626.84,503.62
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,666.15,532.27
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,703.63,557.96
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,733.0,577.37
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,759.64,594.75
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,781.55,608.39
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,800.45,619.91
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,815.06,628.45
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,821.6,631.44
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,824.97,633.62
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,824.92,633.59
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,817.07,627.38
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,810.69,622.4
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,794.13,611.28
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,774.46,598.11
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,747.71,578.84
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,718.41,557.81
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,683.87,533.8
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,647.31,507.21
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,603.04,474.04
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,557.85,439.53
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,509.67,402.1
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,459.98,362.58
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,401.64,314.74
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,345.91,267.93
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,283.53,216.11
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,226.3,167.33
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,159.83,112.03
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,104.3,64.26
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,43.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,19.39,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,51.71,12.72
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,102.86,69.19
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,160.94,118.22
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,214.37,164.86
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,274.8,217.32
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,178.09,143.15
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,46.36,33.68
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,53.62,39.81
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,60.89,45.82
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,39.12,27.41
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,17.38,9.03
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,24.63,15.11
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,31.88,21.15
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,27.53,17.46
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,23.18,13.79
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,57.05,41.99
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,91.01,69.98
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,88.07,67.48
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,85.16,65.06
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,160.77,127.09
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,238.72,189.82
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,183.33,145.07
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,129.02,100.92
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,113.46,88.35
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,97.99,75.77
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,96.52,74.68
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,95.07,73.6
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,89.63,69.24
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,84.21,64.9
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,76.4,58.55
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,68.64,52.22
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,61.37,46.35
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,54.11,40.41
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,46.36,33.9
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,38.62,27.32
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,30.4,20.3
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,22.19,13.19
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,14.95,6.83
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,7.71,0.35
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.85,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,9.64,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,23.17,13.25
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,36.88,25.61
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,52.92,39.67
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,68.92,53.52
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,84.93,67.13
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,100.96,80.5
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,116.5,93.22
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,132.08,105.77
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,165.02,132.41
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,198.94,159.33
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,213.5,170.65
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,228.12,182.0
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,230.66,183.24
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,233.1,184.46
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,362.13,287.47
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,479.14,376.99
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,503.14,393.7
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,535.55,416.83
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,536.63,416.96
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,536.64,416.58
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,486.06,377.4
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,444.18,344.63
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,463.58,360.6
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,489.38,380.61
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,368.4,288.06
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,252.5,197.16
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,177.13,138.39
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,111.39,85.72
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,72.04,53.97
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,33.8,22.55
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,29.93,19.45
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,26.06,16.3
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,22.19,13.08
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,18.33,9.82
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,14.46,6.55
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,10.6,3.24
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,7.23,0.32
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.85,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.93,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,11.09,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,23.99,0.0
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,60.17,40.08
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,100.91,75.14
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,133.23,103.68
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,175.42,140.24
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,204.43,165.56
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,243.96,198.99
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,160.59,130.07
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,69.61,52.9
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,81.39,62.39
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,93.32,71.82
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,104.27,80.65
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,115.27,89.47
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,118.69,91.92
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,122.14,94.4
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,114.51,87.92
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,106.95,81.56
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,108.93,82.94
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,110.92,84.33
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,115.42,87.93
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,119.94,91.55
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,131.55,100.68
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,143.24,109.86
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,198.31,154.21
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,262.13,205.01
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,194.08,151.06
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,135.51,104.14
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,104.68,79.56
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,74.46,55.24
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,165.03,129.85
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,253.9,201.72
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,227.56,180.53
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,201.61,159.59
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,173.7,136.79
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,146.43,114.22
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,116.64,89.53
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,88.1,65.62
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,58.76,41.23
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,30.01,16.94
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,14.55,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,15.24,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,32.95,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,100.79,65.01
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,184.49,131.65
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,242.99,183.46
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,308.53,241.08
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,367.78,292.79
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,429.54,345.39
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,483.63,390.81
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,538.54,435.73
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,588.35,475.67
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,637.75,514.44
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,678.94,546.81
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,714.38,573.08
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,748.67,598.36
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,780.6,621.85
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,804.21,638.14
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,824.62,652.08
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,840.21,662.48
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,852.36,670.43
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,855.71,672.47
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,855.39,672.03
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,848.86,665.9
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,838.73,657.34
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,822.73,647.24
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,803.37,634.74
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,776.68,615.82
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,747.14,594.77
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,712.77,569.56
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,676.05,542.48
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,631.95,507.8
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,589.59,473.76
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,538.41,432.56
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,487.02,390.2
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,429.12,341.0
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,372.89,292.19
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,308.4,237.38
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,248.61,185.06
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,180.88,126.79
