Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,122.49,74.12
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,49.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,21.36,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,58.33,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,117.47,75.67
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,186.03,135.34
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,244.43,187.93
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,309.83,245.93
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,365.79,295.04
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,426.7,346.46
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,480.22,390.28
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,534.42,433.0
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,581.29,468.58
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,627.31,502.3
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,667.29,531.8
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,705.41,558.33
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,737.25,578.64
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,762.19,593.8
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,784.85,607.69
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,804.43,619.14
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,818.92,625.91
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,830.1,630.24
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,833.8,632.16
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,833.98,631.87
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,828.31,626.52
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,819.15,619.0
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,803.64,609.26
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,784.87,597.38
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,759.62,581.32
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,731.52,563.16
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,697.62,541.48
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,665.1,520.06
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,623.14,489.34
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,579.63,456.64
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,529.32,417.57
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,478.84,377.3
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,421.57,330.67
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,365.98,283.97
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,302.46,230.72
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,245.35,181.22
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,176.77,123.18
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,119.02,71.61
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,48.0,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,33.21,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,107.85,70.01
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,203.33,148.52
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,264.06,205.01
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,331.19,266.56
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,391.22,320.99
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,451.93,374.44
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,507.12,421.9
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,562.71,468.03
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,612.1,507.79
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,660.59,545.59
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,701.79,575.43
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,740.77,601.63
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,774.32,623.44
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,805.04,643.03
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,828.54,658.54
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,848.61,671.54
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,862.59,679.16
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,872.86,684.21
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,877.14,686.71
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,877.58,686.68
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,871.83,681.17
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,862.3,673.19
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,846.31,662.07
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,826.75,648.55
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,800.95,630.93
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,771.97,611.02
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,737.58,587.08
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,700.59,561.05
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,656.8,528.25
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,611.46,492.89
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,560.1,452.22
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,508.22,409.93
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,450.46,361.67
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,395.86,314.31
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,331.24,258.01
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,270.64,203.56
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,200.32,141.67
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,139.67,84.75
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,55.65,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,22.22,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,61.8,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,121.04,76.7
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,187.96,137.47
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,246.47,191.05
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,310.09,248.43
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,366.72,298.87
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,425.88,349.64
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,478.57,394.7
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,531.83,438.95
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,578.83,476.27
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,624.93,511.85
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,665.29,542.76
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,703.76,570.85
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,735.37,591.79
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,760.1,607.45
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,782.9,623.14
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,802.62,636.59
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,816.66,644.75
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,827.36,650.61
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,831.23,653.16
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,831.6,653.4
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,825.9,648.23
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,816.74,640.77
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,801.48,630.28
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,782.97,617.58
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,757.27,598.55
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,728.76,577.55
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,699.41,557.01
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,663.73,530.99
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,621.42,498.63
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,577.71,464.48
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,527.33,424.44
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,476.79,383.21
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,419.8,335.84
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,364.49,288.45
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,302.94,235.39
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,244.62,183.83
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,176.96,125.44
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,119.84,73.33
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,48.54,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.44,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.88,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,19.3,9.33
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,31.9,21.26
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,47.45,35.06
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,62.96,48.74
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,78.99,62.57
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,95.04,76.16
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,157.48,129.07
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,220.8,181.86
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,208.3,170.47
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,187.71,152.31
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,245.23,199.58
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,298.98,242.87
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,276.69,223.44
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,253.09,203.09
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,205.08,163.9
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,164.96,130.8
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,120.02,93.9
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,76.43,57.92
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,96.97,74.85
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,117.98,92.05
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,115.47,90.0
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,112.98,88.01
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,69.64,52.39
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,27.05,17.02
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,168.83,135.69
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,316.52,255.19
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,340.34,275.63
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,353.71,288.03
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,222.84,181.35
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,91.56,71.56
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,81.64,63.64
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,71.75,55.54
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,61.88,47.24
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,52.18,38.97
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,41.53,29.85
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,30.89,20.61
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,21.23,12.08
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.57,3.27
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.95,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,8.67,1.01
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,14.46,6.62
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,21.22,12.71
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,27.99,18.77
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,35.24,25.19
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,42.49,31.54
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,45.39,34.03
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,48.3,36.48
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,52.66,40.08
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,57.02,43.65
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,62.35,48.11
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,67.68,52.57
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,100.62,80.47
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,134.45,108.84
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,122.66,98.76
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,111.01,88.87
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,138.26,111.71
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,165.85,134.68
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,120.0,96.26
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,75.46,58.72
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,50.76,37.7
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,26.09,16.65
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,37.21,26.16
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,48.33,35.67
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,66.24,50.95
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,84.17,66.22
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,51.22,38.31
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,18.34,10.17
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,54.6,41.41
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,91.56,73.12
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,82.66,65.77
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,73.78,58.39
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,62.9,49.07
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,52.18,39.78
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,42.01,30.86
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,31.86,21.84
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,22.19,13.18
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.54,4.18
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.26,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.44,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.89,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,4.34,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,5.78,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,7.23,0.65
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,8.68,1.9
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,26.06,17.0
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,43.46,32.01
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,56.53,43.17
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,69.61,54.26
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,69.62,54.13
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,69.62,54.02
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,54.61,41.05
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,39.62,28.17
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,38.66,27.31
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,37.69,26.46
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,73.03,56.33
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,108.97,86.4
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,126.56,101.01
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,144.32,115.75
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,200.72,162.87
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,258.05,210.22
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,168.53,136.46
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,82.24,64.11
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,46.88,34.25
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,11.59,4.23
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,169.86,139.96
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,328.78,271.91
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,298.2,246.54
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,268.22,221.86
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,241.66,200.22
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,215.3,178.38
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,185.61,153.04
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,156.57,127.93
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,126.37,101.71
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,97.26,76.11
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,63.85,46.94
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,35.98,21.88
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,16.74,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.93,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,12.05,3.29
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,20.26,11.49
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,30.41,20.62
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,40.56,29.7
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,51.21,39.03
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,61.95,48.27
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,48.78,36.84
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,35.72,25.47
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,39.11,28.35
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,42.5,31.21
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,69.13,53.96
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,96.2,76.79
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,87.13,68.8
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,78.35,61.17
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,44.46,32.4
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.62,3.47
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,65.28,50.05
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,121.03,96.68
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,106.46,84.42
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,92.01,72.36
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,130.01,103.94
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,168.81,135.7
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,131.1,104.65
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,94.04,73.96
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,127.33,101.92
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,161.49,130.37
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,110.31,87.95
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,60.9,46.46
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,89.87,71.21
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,120.37,97.12
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,108.39,87.17
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,96.44,77.21
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,243.4,201.86
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,344.99,280.71
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,283.63,225.86
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,227.26,175.04
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,165.08,119.75
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,111.75,69.86
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,45.91,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,43.36,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,106.01,59.45
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,176.66,126.76
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,233.54,180.17
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,299.73,241.61
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,358.02,295.95
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,419.64,351.9
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,325.35,275.03
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,182.53,151.63
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,201.17,167.11
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,219.92,182.31
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,176.02,144.73
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,138.02,111.92
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,118.85,95.42
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,100.08,79.33
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,107.56,85.35
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,115.06,91.35
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,131.19,104.5
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,147.45,117.66
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,133.17,105.8
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,119.01,94.09
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,129.12,102.49
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,139.31,110.96
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,123.12,97.62
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,107.05,84.36
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,107.1,84.52
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,107.17,84.71
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,85.18,66.43
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,63.8,48.56
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,82.33,64.35
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,101.79,80.9
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,91.35,72.38
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,80.94,63.81
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,225.11,186.43
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,327.85,267.48
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,265.41,212.3
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,209.69,162.65
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,145.02,106.74
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,91.24,58.77
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,38.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,31.9,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,89.23,49.02
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,153.76,111.03
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,210.44,162.6
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,274.88,220.44
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,329.72,269.91
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,387.85,320.61
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,439.85,364.77
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,493.06,408.33
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,353.54,294.14
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,163.43,132.69
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,186.17,151.65
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,209.39,170.16
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,220.76,178.73
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,232.19,187.34
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,350.19,283.61
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,456.13,367.04
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,462.97,370.43
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,468.99,373.94
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,476.68,379.87
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,483.66,385.27
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,480.02,382.14
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,475.58,378.52
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,455.23,362.76
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,434.56,346.83
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,500.23,399.91
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,559.28,446.0
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,602.08,479.41
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,628.92,500.14
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,529.97,422.8
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,434.62,348.11
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,393.41,315.58
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,353.16,282.77
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,308.41,245.93
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,264.86,209.28
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,216.97,169.99
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,172.17,131.86
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,122.01,89.02
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,78.33,49.77
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,33.31,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,8.85,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,41.75,21.66
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,81.59,60.88
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,117.75,94.14
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,157.03,130.26
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,197.32,166.92
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,241.2,206.44
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,189.16,161.83
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,122.34,102.27
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,114.34,95.1
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,106.74,88.26
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,148.69,124.7
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,191.6,161.6
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,276.08,235.21
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,365.24,311.7
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,335.12,284.95
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,311.43,263.65
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,376.78,319.98
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,434.6,369.4
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,465.55,396.07
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,495.99,422.24
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,412.9,350.69
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,321.72,271.73
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,314.61,266.03
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,307.38,260.14
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,290.74,246.22
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,274.22,232.4
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,257.32,218.33
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,240.51,204.27
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,184.42,155.63
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,137.19,114.4
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,123.11,102.63
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,109.07,90.74
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,94.03,77.64
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,79.01,64.4
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,63.49,50.63
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,47.96,36.65
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,33.45,23.38
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,19.3,9.93
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,9.65,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
